Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,N Current (Min),A,56.5
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,N Current (Max),A,102.38
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.12
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L3 Current (Min),A,118.38
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L3 Current (Max),A,184.75
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L2 Current (Min),A,165.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L2 Current (Max),A,231.75
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L1 Current (Min),A,137.38
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L1 Current (Max),A,206.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T11:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98914
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,N Current (Min),A,41.62
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,N Current (Max),A,86.38
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,N Current (RMS),A,55.75
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,100.62
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,179.12
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,139.12
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,114.88
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,205.5
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,153.25
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,128.88
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,200.12
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,156.12
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.75
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96384
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9689
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.25
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,166.5
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,73.31
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-88.81
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1371
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11138
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21749
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.19
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88641
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94549
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,N Current (Min),A,30.25
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,N Current (Max),A,22.12
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,N Current (Min),A,53.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,N Current (Max),A,119.75
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L3 Current (Min),A,118.88
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L3 Current (Max),A,210.5
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L2 Current (Min),A,165.12
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L2 Current (Max),A,246.38
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L1 Current (Min),A,173.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L1 Current (Max),A,256.25
551088,Monwell,2024-02-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
551088,Monwell,2024-02-05T11:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T11:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96204
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,N Current (Min),A,45.88
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,N Current (Max),A,107.62
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,N Current (RMS),A,72.12
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.25
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,150.88
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.25
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,127.12
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,182.88
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,153.5
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,100.75
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,172.38
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.94
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96603
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,N Current (Max),A,34.75
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.88
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-164.31
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,126.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1537
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13213
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20391
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91568
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88272
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95789
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,N Current (Min),A,26.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,N Current (Max),A,15.5
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
551088,Monwell,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,N Current (Min),A,56.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,N Current (Max),A,121.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.25
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L3 Current (Min),A,86.25
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L3 Current (Max),A,191.12
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L2 Current (Min),A,164.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L2 Current (Max),A,209.25
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L1 Current (Min),A,143.38
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L1 Current (Max),A,216.25
551088,Monwell,2024-02-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
551088,Monwell,2024-02-05T11:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T11:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95108
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98813
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,N Current (Min),A,66.62
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,N Current (Max),A,130.88
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,N Current (RMS),A,89.25
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,115.75
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.38
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,143.75
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,202.75
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,168.25
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,97.75
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,184.75
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,144.12
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.5
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94626
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96698
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99683
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,N Current (Max),A,38.5
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,136.19
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.88
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-59.94
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.15496
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15892
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22472
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.62
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92187
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77325
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91736
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,N Current (Max),A,10.38
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
551088,Monwell,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,N Current (Min),A,70.62
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,N Current (Max),A,130.12
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.88
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L3 Current (Min),A,84.62
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L3 Current (Max),A,146.38
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L2 Current (Min),A,163.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L2 Current (Max),A,221.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L1 Current (Min),A,134.62
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L1 Current (Max),A,223.25
551088,Monwell,2024-02-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
551088,Monwell,2024-02-05T11:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T11:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9696
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,N Current (Min),A,53.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,N Current (Max),A,125.88
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,N Current (RMS),A,87.12
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,77.62
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,147.88
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.75
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,161.88
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,224.88
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,186.38
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,99.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,179.25
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,149.38
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.94
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96924
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,N Current (Max),A,18.38
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.88
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.44
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13841
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16893
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30031
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.5
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8764
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79724
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
551088,Monwell,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,N Current (Min),A,55.12
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,N Current (Max),A,141.75
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L3 Current (Min),A,96.25
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L3 Current (Max),A,181.38
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L2 Current (Min),A,181.25
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L2 Current (Max),A,252.88
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.62
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L1 Current (Min),A,136.5
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L1 Current (Max),A,223.88
551088,Monwell,2024-02-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
551088,Monwell,2024-02-05T10:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T10:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97232
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98831
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,N Current (Min),A,63.5
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,N Current (Max),A,128.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,N Current (RMS),A,94.62
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,143.38
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.62
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,176.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,214.62
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,189.5
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,101.75
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,182.5
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9646
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97656
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
