Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,N Current (Max),A,39.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.81
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.5
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14855
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17754
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30428
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,N Current (Max),A,1.25
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.37
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8363
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69723
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,N Current (Min),A,35.62
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
551088,Monwell,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,N Current (Min),A,63.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,N Current (Max),A,142.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.38
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L3 Current (Min),A,98.62
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L3 Current (Max),A,166.12
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L2 Current (Min),A,196.38
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L2 Current (Max),A,243.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L1 Current (Min),A,143.75
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L1 Current (Max),A,234.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
551088,Monwell,2024-02-05T10:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T10:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97024
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98288
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,N Current (Min),A,46.62
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,N Current (Max),A,148.25
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,N Current (RMS),A,101.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,138.38
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.75
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,141.38
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,216.38
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,185.25
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,82.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,136.12
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.88
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,N Current (Max),A,24.38
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,N Current (RMS),A,7.62
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-157.06
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,63.94
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12697
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18407
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35018
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.63
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.69
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79593
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76239
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,N Current (Min),A,40.12
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,N Current (Max),A,27.25
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
551088,Monwell,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,N Current (Min),A,50.25
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,N Current (Max),A,142.38
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L3 Current (Min),A,96.12
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L3 Current (Max),A,169.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L2 Current (Min),A,168.25
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L2 Current (Max),A,240.12
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.62
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L1 Current (Min),A,132.12
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L1 Current (Max),A,198.12
551088,Monwell,2024-02-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
551088,Monwell,2024-02-05T10:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T10:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9563
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.992
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,N Current (Min),A,46.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,N Current (Max),A,122.5
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,N Current (RMS),A,77.38
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,138.12
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.88
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,137.75
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,200.38
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,157.25
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,97.62
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,137.38
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,119.12
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94559
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97015
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,N Current (Max),A,29.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.19
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.5
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13347
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15593
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29628
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.88
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.44
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87579
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80307
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,N Current (Min),A,38.38
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,N Current (Max),A,25.62
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
551088,Monwell,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,N Current (Min),A,49.5
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,N Current (Max),A,134.5
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.38
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L3 Current (Min),A,79.75
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L3 Current (Max),A,178.5
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L2 Current (Min),A,165.5
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L2 Current (Max),A,236.62
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L1 Current (Min),A,160.25
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L1 Current (Max),A,212.88
551088,Monwell,2024-02-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
551088,Monwell,2024-02-05T10:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T10:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94473
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97717
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,N Current (Min),A,64.88
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,N Current (Max),A,142.25
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,N Current (RMS),A,104.75
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.5
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,116.38
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,139.88
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,204.75
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,176.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,69.88
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,130.62
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.25
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96707
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,N Current (Max),A,32.38
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.38
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.19
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.25
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.93
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.16658
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1733
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28048
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84042
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79184
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,N Current (Min),A,28.12
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,N Current (Max),A,17.62
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
551088,Monwell,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,N Current (Min),A,72.25
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,N Current (Max),A,139.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L3 Current (Min),A,81.5
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L3 Current (Max),A,145.88
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L2 Current (Min),A,167.62
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L2 Current (Max),A,237.25
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L1 Current (Min),A,113.38
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L1 Current (Max),A,191.38
551088,Monwell,2024-02-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
551088,Monwell,2024-02-05T10:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T10:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96347
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99384
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,N Current (Min),A,67.62
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,N Current (Max),A,155.88
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,N Current (RMS),A,105.62
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,76.38
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.88
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.88
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,145.12
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,222.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,182.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.25
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,122.5
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.69
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94943
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97336
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,N Current (Max),A,46.75
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-124.62
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.63
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.69
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14485
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18022
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26189
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.56
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92483
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92828
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75015
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
