Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,N Current (Min),A,28.75
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,N Current (Max),A,16.88
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
551088,Monwell,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,N Current (Min),A,74.75
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,N Current (Max),A,138.38
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.62
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L3 Current (Min),A,101.62
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L3 Current (Max),A,158.5
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L2 Current (Min),A,184.38
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L2 Current (Max),A,257.25
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L1 Current (Min),A,118.12
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L1 Current (Max),A,174.62
551088,Monwell,2024-02-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
551088,Monwell,2024-02-05T10:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T10:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96396
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97421
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,N Current (Min),A,85.62
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,N Current (Max),A,170.88
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,N Current (RMS),A,115.75
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.75
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,137.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.75
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,160.5
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,236.62
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,189.25
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.75
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,105.12
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.25
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96756
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96893
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,N Current (Max),A,35.25
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.75
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-154.37
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.94
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.69
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09895
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19127
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31112
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95489
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88498
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,N Current (Min),A,37.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,N Current (Max),A,19.12
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
551088,Monwell,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,N Current (Min),A,81.12
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,N Current (Max),A,162.88
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.88
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L3 Current (Min),A,110.5
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L3 Current (Max),A,190.5
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L2 Current (Min),A,196.5
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L2 Current (Max),A,284.38
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L1 Current (Min),A,109.88
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L1 Current (Max),A,161.5
551088,Monwell,2024-02-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
551088,Monwell,2024-02-05T09:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T09:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.974
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99561
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,N Current (Min),A,59.25
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,N Current (Max),A,216.5
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,N Current (RMS),A,116.75
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,168.75
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,167.38
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,289.62
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,210.88
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,89.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,149.12
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.62
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.5
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91437
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,N Current (Max),A,37.25
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.25
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.13
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12233
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20037
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30022
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96341
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.901
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92905
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,N Current (Max),A,14.38
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
551088,Monwell,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,N Current (Min),A,57.75
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,N Current (Max),A,220.5
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L3 Current (Min),A,91.62
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L3 Current (Max),A,203.62
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L2 Current (Min),A,192.88
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L2 Current (Max),A,333.75
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.25
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L1 Current (Min),A,138.12
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L1 Current (Max),A,205.62
551088,Monwell,2024-02-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
551088,Monwell,2024-02-05T09:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T09:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98389
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9921
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,N Current (Min),A,38.75
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,N Current (Max),A,81.5
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,N Current (RMS),A,56.75
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,114.62
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,155.62
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,133.88
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,121.38
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,189.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,156.25
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,97.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,153.25
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.57
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96146
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,N Current (Max),A,24.12
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.25
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.19
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10936
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11275
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21987
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87124
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90356
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93149
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,N Current (Min),A,16.75
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
551088,Monwell,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,N Current (Min),A,47.88
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,N Current (Max),A,83.12
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.12
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L3 Current (Min),A,137.75
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L3 Current (Max),A,185.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L2 Current (Min),A,154.25
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L2 Current (Max),A,218.88
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L1 Current (Min),A,138.5
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L1 Current (Max),A,199.5
551088,Monwell,2024-02-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
551088,Monwell,2024-02-05T09:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T09:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9809
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99185
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98669
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,N Current (Min),A,41.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,N Current (Max),A,75.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,N Current (RMS),A,56.5
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,93.12
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,166.38
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.25
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,132.62
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,165.12
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,149.38
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,104.12
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,182.38
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90448
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,N Current (Max),A,34.25
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.87
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.94
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10091
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10835
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21257
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,N Current (Max),A,1.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.81
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95196
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88159
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86639
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,N Current (Min),A,25.88
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,N Current (Max),A,13.5
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
551088,Monwell,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,N Current (Min),A,49.12
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,N Current (Max),A,100.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.25
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L3 Current (Min),A,114.25
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L3 Current (Max),A,205.75
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L2 Current (Min),A,152.62
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L2 Current (Max),A,215.38
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L1 Current (Min),A,138.62
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L1 Current (Max),A,217.5
551088,Monwell,2024-02-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
551088,Monwell,2024-02-05T09:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T09:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
