Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,N Current (Min),A,41.25
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,N Current (Max),A,83.62
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,N Current (RMS),A,57.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,86.25
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,141.88
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,128.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,185.25
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,155.88
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,139.38
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,192.75
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,155.88
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97342
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,N Current (Max),A,26.38
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-117.31
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.25
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11388
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13631
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3059
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.88
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.06
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87079
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9397
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94696
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,N Current (Min),A,24.88
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,N Current (Max),A,13.12
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
551088,Monwell,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,N Current (Min),A,49.12
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,N Current (Max),A,103.88
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.25
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L3 Current (Min),A,117.5
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L3 Current (Max),A,172.62
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L2 Current (Min),A,156.88
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L2 Current (Max),A,224.38
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L1 Current (Min),A,163.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L1 Current (Max),A,245.75
551088,Monwell,2024-02-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T09:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96967
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99115
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,N Current (Min),A,39.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,N Current (Max),A,98.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,N Current (RMS),A,68.75
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,76.62
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.62
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,121.62
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,187.5
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,150.75
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,124.5
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,201.75
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,156.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95419
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,N Current (Max),A,14.38
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.88
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-168.12
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,94.56
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10509
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13826
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32671
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.13
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89615
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78872
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95755
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,N Current (Min),A,33.12
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,N Current (Max),A,15.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
551088,Monwell,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,N Current (Min),A,49.38
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,N Current (Max),A,110.88
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.75
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L3 Current (Min),A,98.88
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L3 Current (Max),A,171.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L2 Current (Min),A,147.5
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L2 Current (Max),A,214.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L1 Current (Min),A,160.5
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L1 Current (Max),A,244.62
551088,Monwell,2024-02-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
551088,Monwell,2024-02-05T09:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T09:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96545
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,N Current (Min),A,42.25
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,N Current (Max),A,87.75
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,N Current (RMS),A,63.88
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,142.88
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.12
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,127.38
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,169.25
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,146.75
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,101.25
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,187.62
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.62
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98236
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96033
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,N Current (Max),A,19.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-123.75
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06456
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14153
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35567
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93445
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92679
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,N Current (Min),A,18.62
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,N Current (Max),A,11.12
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
551088,Monwell,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,N Current (Min),A,51.25
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,N Current (Max),A,94.5
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.25
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L3 Current (Min),A,108.62
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L3 Current (Max),A,181.62
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L2 Current (Min),A,152.25
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L2 Current (Max),A,199.75
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L1 Current (Min),A,127.25
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L1 Current (Max),A,216.12
551088,Monwell,2024-02-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
551088,Monwell,2024-02-05T08:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T08:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96399
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99142
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97659
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,N Current (Min),A,55.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,N Current (Max),A,107.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,N Current (RMS),A,80.5
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.88
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,132.62
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,134.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,187.88
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,153.62
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.75
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,131.75
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.38
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.56
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95795
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96112
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,N Current (Max),A,14.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,N Current (RMS),A,6.62
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.13
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.06
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06508
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15035
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.389
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88919
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90631
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,N Current (Min),A,21.88
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,N Current (Max),A,13.12
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
551088,Monwell,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,N Current (Min),A,58.25
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,N Current (Max),A,126.38
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.62
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L3 Current (Min),A,107.12
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L3 Current (Max),A,167.25
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L2 Current (Min),A,163.25
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L2 Current (Max),A,218.88
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L1 Current (Min),A,97.62
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L1 Current (Max),A,176.75
551088,Monwell,2024-02-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T08:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95251
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9903
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96039
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,N Current (Min),A,56.88
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,N Current (Max),A,138.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,N Current (RMS),A,87.25
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,65.38
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,123.38
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.75
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,115.88
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,194.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,144.75
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.75
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.38
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-153.87
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.5
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0695
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1566
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4165
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
