Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9332
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91177
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,N Current (Min),A,31.75
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
551088,Monwell,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,N Current (Min),A,58.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,N Current (Max),A,140.75
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.25
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L3 Current (Min),A,92.5
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L3 Current (Max),A,162.25
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L2 Current (Min),A,150.75
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L2 Current (Max),A,226.62
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L1 Current (Min),A,103.5
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L1 Current (Max),A,169.12
551088,Monwell,2024-02-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
551088,Monwell,2024-02-05T08:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T08:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96207
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94992
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,N Current (Min),A,48.38
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,N Current (Max),A,91.5
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,N Current (RMS),A,69.25
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.38
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,122.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.25
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,94.88
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,153.38
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,125.62
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,96.25
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.5
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.31
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95047
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95987
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,N Current (Max),A,26.25
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.25
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.12
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.75
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.56
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04054
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11919
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34774
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94846
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96588
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,N Current (Min),A,25.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,N Current (Max),A,12.38
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,N Current (Min),A,53.62
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,N Current (Max),A,94.88
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.12
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L3 Current (Min),A,109.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L3 Current (Max),A,161.88
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L2 Current (Min),A,132.5
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L2 Current (Max),A,187.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L1 Current (Min),A,105.88
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L1 Current (Max),A,153.5
551088,Monwell,2024-02-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
551088,Monwell,2024-02-05T08:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T08:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9808
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98788
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95084
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,N Current (Min),A,50.62
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,N Current (Max),A,100.38
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,N Current (RMS),A,71.62
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,79.38
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,168.62
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.12
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,82.88
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,146.75
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,108.88
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95633
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,N Current (Max),A,19.38
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,N Current (RMS),A,8.38
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.81
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01732
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09477
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35665
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85077
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92303
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,N Current (Min),A,33.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
551088,Monwell,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,227.02
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,227.39
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,226.95
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,N Current (Min),A,49.12
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,N Current (Max),A,107.5
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L3 Current (Min),A,106.12
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L3 Current (Max),A,209.75
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L2 Current (Min),A,102.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L2 Current (Max),A,186.12
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L1 Current (Min),A,97.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L1 Current (Max),A,175.5
551088,Monwell,2024-02-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
551088,Monwell,2024-02-05T08:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T08:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94531
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98074
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,N Current (Min),A,41.38
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,N Current (Max),A,90.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,N Current (RMS),A,59.25
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,139.12
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.25
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,145.88
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.38
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,157.62
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.12
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.44
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,N Current (Min),A,1.38
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,N Current (Max),A,17.5
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.37
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.5
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03349
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09612
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32372
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91199
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95251
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,N Current (Min),A,55.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,N Current (Max),A,32.88
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
551088,Monwell,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,N Current (Min),A,49.62
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,N Current (Max),A,102.62
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.12
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L3 Current (Min),A,133.62
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L3 Current (Max),A,215.62
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L2 Current (Min),A,97.75
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L2 Current (Max),A,176.88
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L1 Current (Min),A,108.5
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L1 Current (Max),A,197.25
551088,Monwell,2024-02-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
551088,Monwell,2024-02-05T08:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T08:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93249
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98965
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,N Current (Min),A,52.5
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,N Current (Max),A,129.75
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,N Current (RMS),A,87.5
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.12
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,111.88
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,194.38
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,148.12
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.38
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.75
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9574
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,N Current (Max),A,24.75
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.62
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.56
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0855
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15648
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29061
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95468
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87863
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,N Current (Min),A,46.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
551088,Monwell,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,N Current (Min),A,55.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,N Current (Max),A,119.38
