Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.12
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L3 Current (Min),A,97.38
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L3 Current (Max),A,163.5
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L2 Current (Min),A,137.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L2 Current (Max),A,212.75
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L1 Current (Min),A,102.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L1 Current (Max),A,179.5
551088,Monwell,2024-02-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
551088,Monwell,2024-02-05T07:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T07:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95129
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,N Current (Min),A,50.12
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,N Current (Max),A,149.75
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,N Current (RMS),A,102.12
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,139.88
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.12
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,140.88
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,240.75
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,185.75
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.25
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,143.25
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.12
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.5
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95816
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,N Current (Max),A,24.62
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.56
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.19
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11138
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17513
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26809
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88989
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86145
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77389
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,N Current (Min),A,21.5
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,N Current (Max),A,13.5
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
551088,Monwell,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,N Current (Min),A,56.88
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,N Current (Max),A,149.5
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L3 Current (Min),A,84.5
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L3 Current (Max),A,164.12
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L2 Current (Min),A,164.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L2 Current (Max),A,266.75
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L1 Current (Min),A,107.75
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L1 Current (Max),A,177.5
551088,Monwell,2024-02-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
551088,Monwell,2024-02-05T07:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T07:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95499
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99295
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97409
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,N Current (Min),A,71.5
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,N Current (Max),A,186.25
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,N Current (RMS),A,118.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,73.5
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,128.25
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.38
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,149.88
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,249.62
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,191.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,130.75
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96603
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,N Current (Max),A,18.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.62
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.06
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.37
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06984
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18831
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32354
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90164
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82119
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77783
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,N Current (Min),A,31.5
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,N Current (Max),A,14.62
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
551088,Monwell,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,N Current (Min),A,68.5
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,N Current (Max),A,194.12
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,122.38
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L3 Current (Min),A,99.5
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L3 Current (Max),A,160.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L2 Current (Min),A,167.62
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L2 Current (Max),A,275.38
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L1 Current (Min),A,87.12
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L1 Current (Max),A,172.38
551088,Monwell,2024-02-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
551088,Monwell,2024-02-05T07:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T07:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89255
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99231
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97214
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,N Current (Min),A,90.12
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,N Current (Max),A,167.62
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,N Current (RMS),A,132.75
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,164.12
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,207.62
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,185.12
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.88
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,124.38
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.25
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97229
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96756
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,N Current (Min),A,2.38
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,N Current (Max),A,20.25
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-165.31
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,65.75
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.19
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11098
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20598
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33971
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.19
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.5
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89654
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74728
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80505
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,N Current (Min),A,27.25
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,N Current (Max),A,12.62
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,N Current (Min),A,89.88
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,N Current (Max),A,175.25
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,137.62
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L3 Current (Min),A,80.5
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L3 Current (Max),A,116.25
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L2 Current (Min),A,181.12
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L2 Current (Max),A,232.38
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L1 Current (Min),A,80.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L1 Current (Max),A,152.5
551088,Monwell,2024-02-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
551088,Monwell,2024-02-05T07:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T07:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91366
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,N Current (Min),A,92.62
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,N Current (Max),A,163.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,N Current (RMS),A,121.75
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.38
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,99.38
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,155.12
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,206.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,181.62
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,146.5
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.19
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94885
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,N Current (Max),A,9.12
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,N Current (RMS),A,4.88
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.94
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08452
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19207
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32924
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87756
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82571
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7041
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,N Current (Min),A,31.62
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,N Current (Max),A,14.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
551088,Monwell,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,N Current (Min),A,90.5
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,N Current (Max),A,162.88
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.38
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L3 Current (Min),A,81.88
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L3 Current (Max),A,136.38
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L2 Current (Min),A,172.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L2 Current (Max),A,222.25
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L1 Current (Min),A,68.62
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L1 Current (Max),A,160.5
551088,Monwell,2024-02-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
551088,Monwell,2024-02-05T07:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T07:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91238
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9921
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,N Current (Min),A,84.38
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,N Current (Max),A,147.75
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,N Current (RMS),A,118.12
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,108.75
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.25
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,159.25
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,206.88
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,180.5
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.88
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,158.88
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.88
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.31
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95337
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95959
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,N Current (Min),A,1.88
