Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,N Current (Max),A,12.25
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.81
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.56
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.31
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10826
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19097
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3131
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.43
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.69
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88266
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84414
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6195
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,N Current (Min),A,22.62
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,N Current (Max),A,13.38
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
551088,Monwell,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,N Current (Min),A,95.75
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,N Current (Max),A,160.75
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,123.88
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L3 Current (Min),A,79.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L3 Current (Max),A,130.75
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L2 Current (Min),A,175.62
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L2 Current (Max),A,226.75
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L1 Current (Min),A,84.25
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L1 Current (Max),A,169.62
551088,Monwell,2024-02-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T07:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94376
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9744
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,N Current (Min),A,60.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,N Current (Max),A,139.5
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,N Current (RMS),A,99.5
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,131.12
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.25
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,153.5
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,196.38
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,167.25
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,132.25
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.69
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95846
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,N Current (Max),A,12.25
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.81
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,49.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.5
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06398
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17296
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35644
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.56
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89136
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77173
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93524
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,N Current (Min),A,18.5
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
551088,Monwell,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,N Current (Min),A,63.12
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,N Current (Max),A,146.38
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.75
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L3 Current (Min),A,82.12
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L3 Current (Max),A,167.5
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L2 Current (Min),A,177.62
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L2 Current (Max),A,221.12
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L1 Current (Min),A,81.88
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L1 Current (Max),A,159.25
551088,Monwell,2024-02-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
551088,Monwell,2024-02-05T06:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T06:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94022
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99106
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,N Current (Min),A,79.75
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,N Current (Max),A,134.62
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,N Current (RMS),A,105.25
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.75
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,116.88
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,142.88
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,188.25
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,166.12
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,102.88
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.88
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.07
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91614
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96362
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,N Current (Min),A,1.38
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,N Current (Max),A,12.38
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.63
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,74.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06184
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17446
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35024
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.44
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90634
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89368
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86764
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,N Current (Min),A,31.25
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,N Current (Max),A,13.62
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
551088,Monwell,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,N Current (Min),A,86.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,N Current (Max),A,143.62
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L3 Current (Min),A,79.12
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L3 Current (Max),A,151.12
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L2 Current (Min),A,157.62
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L2 Current (Max),A,218.62
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L1 Current (Min),A,78.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L1 Current (Max),A,122.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
551088,Monwell,2024-02-05T06:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T06:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94302
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94632
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,N Current (Min),A,74.88
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,N Current (Max),A,127.75
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,N Current (RMS),A,103.5
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,99.75
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.88
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,149.75
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,180.62
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,159.62
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,104.5
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.25
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.31
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95981
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,N Current (Min),A,1.62
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,N Current (Max),A,9.12
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,N Current (RMS),A,3.88
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.06
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,84.44
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05431
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15322
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3275
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.5
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.13
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8222
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75955
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.56258
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,N Current (Min),A,24.62
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,N Current (Max),A,11.38
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
551088,Monwell,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,N Current (Min),A,80.38
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,N Current (Max),A,132.38
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.62
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L3 Current (Min),A,80.25
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L3 Current (Max),A,123.5
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L2 Current (Min),A,164.5
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L2 Current (Max),A,195.38
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L1 Current (Min),A,55.12
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L1 Current (Max),A,114.38
551088,Monwell,2024-02-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
551088,Monwell,2024-02-05T06:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T06:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95926
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9649
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,N Current (Min),A,61.25
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,N Current (Max),A,110.12
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,N Current (RMS),A,83.25
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,133.88
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.88
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,130.5
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,166.25
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,149.38
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,135.62
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.38
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97473
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96005
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,N Current (Max),A,15.25
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.75
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.5
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.56
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04497
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14235
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32384
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.62
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.81
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.25
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85986
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88894
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.56143
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,N Current (Min),A,44.12
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,N Current (Max),A,21.0
