Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
551088,Monwell,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,N Current (Min),A,60.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,N Current (Max),A,148.88
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L3 Current (Min),A,89.75
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L3 Current (Max),A,151.62
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L2 Current (Min),A,153.12
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L2 Current (Max),A,225.62
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L1 Current (Min),A,65.25
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L1 Current (Max),A,145.5
551088,Monwell,2024-02-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
551088,Monwell,2024-02-05T06:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T06:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95602
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99155
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95251
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,N Current (Min),A,58.88
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,N Current (Max),A,126.5
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,N Current (RMS),A,93.12
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,105.88
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,141.38
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,175.62
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,156.88
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,112.25
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.69
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97247
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9566
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,N Current (Min),A,1.38
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,N Current (Max),A,13.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.62
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.75
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,49.62
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03792
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14965
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37047
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.81
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.44
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.94
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91171
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77762
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69104
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
551088,Monwell,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,N Current (Min),A,73.25
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,N Current (Max),A,137.12
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.88
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L3 Current (Min),A,84.25
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L3 Current (Max),A,169.88
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L2 Current (Min),A,164.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L2 Current (Max),A,199.5
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L1 Current (Min),A,61.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L1 Current (Max),A,123.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
551088,Monwell,2024-02-05T06:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T06:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93252
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98965
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96109
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,N Current (Min),A,63.88
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,N Current (Max),A,106.12
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,N Current (RMS),A,87.62
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,122.38
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,161.88
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,144.25
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,113.12
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.37
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96716
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95785
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,N Current (Max),A,10.38
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.38
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.44
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06752
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14711
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31746
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,N Current (Max),A,1.62
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.06
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.44
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82922
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65869
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66864
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,N Current (Min),A,40.38
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,N Current (Max),A,19.62
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
551088,Monwell,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,N Current (Min),A,62.88
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,N Current (Max),A,107.25
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.75
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L3 Current (Min),A,75.12
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L3 Current (Max),A,122.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L2 Current (Min),A,134.88
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L2 Current (Max),A,183.38
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L1 Current (Min),A,65.62
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L1 Current (Max),A,124.25
551088,Monwell,2024-02-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
551088,Monwell,2024-02-05T06:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T06:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93695
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98697
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8743
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,N Current (Min),A,69.38
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,N Current (Max),A,116.75
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,N Current (RMS),A,88.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.62
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,119.12
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,156.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,129.75
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.37
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.5
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97986
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95688
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,N Current (Max),A,6.88
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.62
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.87
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05159
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12319
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31362
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.19
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.69
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.75
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67434
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69808
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64242
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,N Current (Min),A,12.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,N Current (Max),A,6.75
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
551088,Monwell,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,N Current (Min),A,69.12
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,N Current (Max),A,121.62
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.75
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L3 Current (Min),A,74.25
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L3 Current (Max),A,117.62
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L2 Current (Min),A,131.88
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L2 Current (Max),A,169.38
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L1 Current (Min),A,52.88
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L1 Current (Max),A,74.62
551088,Monwell,2024-02-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
551088,Monwell,2024-02-05T05:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T05:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94876
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93231
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,N Current (Min),A,53.5
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,N Current (Max),A,84.62
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,N Current (RMS),A,67.62
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,118.25
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,139.5
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.12
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97375
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95828
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,N Current (Max),A,17.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.75
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.63
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,60.56
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05739
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11763
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30364
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.44
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.56
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.94
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67407
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61843
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55755
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,N Current (Min),A,14.12
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,N Current (Max),A,6.5
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
551088,Monwell,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,N Current (Min),A,57.5
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,N Current (Max),A,97.12
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.75
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L3 Current (Min),A,78.25
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L3 Current (Max),A,105.88
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L2 Current (Min),A,131.38
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L2 Current (Max),A,160.25
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L1 Current (Min),A,54.62
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L1 Current (Max),A,104.88
551088,Monwell,2024-02-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
551088,Monwell,2024-02-05T05:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T05:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94437
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91257
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,N Current (Min),A,59.5
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,N Current (Max),A,99.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,N Current (RMS),A,76.12
