Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.38
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,118.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,143.88
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.75
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.94
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96851
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95621
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,N Current (Min),A,1.25
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,N Current (Max),A,10.12
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.62
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.06
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,52.69
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05754
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11507
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32692
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.88
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.63
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63467
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72857
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59954
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,N Current (Min),A,13.88
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,N Current (Max),A,7.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
551088,Monwell,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,N Current (Min),A,66.62
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,N Current (Max),A,105.75
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.62
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L3 Current (Min),A,73.62
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L3 Current (Max),A,116.38
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L2 Current (Min),A,134.75
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L2 Current (Max),A,158.88
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L1 Current (Min),A,57.75
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L1 Current (Max),A,87.75
551088,Monwell,2024-02-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
551088,Monwell,2024-02-05T05:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T05:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9407
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99106
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95529
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,N Current (Min),A,55.62
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,N Current (Max),A,105.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,N Current (RMS),A,75.12
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.62
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,123.12
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,154.25
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.62
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.12
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.12
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.5
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.87
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96649
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95248
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,N Current (Max),A,12.25
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.38
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.56
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.75
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08528
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12743
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31472
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.38
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.62
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.62
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61825
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71783
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.53356
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,N Current (Min),A,11.88
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,N Current (Max),A,6.62
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
551088,Monwell,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,N Current (Min),A,65.62
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,N Current (Max),A,116.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.12
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L3 Current (Min),A,72.62
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L3 Current (Max),A,103.88
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L2 Current (Min),A,136.75
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L2 Current (Max),A,176.12
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L1 Current (Min),A,61.5
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L1 Current (Max),A,100.88
551088,Monwell,2024-02-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
551088,Monwell,2024-02-05T05:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T05:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91714
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92801
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,N Current (Min),A,68.5
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,N Current (Max),A,121.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,N Current (RMS),A,89.25
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,119.75
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,160.88
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,132.5
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.38
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97253
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95056
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,N Current (Max),A,13.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.25
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.75
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07997
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13106
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32189
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.63
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.69
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75869
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59265
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54125
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,N Current (Min),A,13.25
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,N Current (Max),A,6.12
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
551088,Monwell,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,N Current (Min),A,77.25
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,N Current (Max),A,124.12
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L3 Current (Min),A,69.12
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L3 Current (Max),A,91.62
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L2 Current (Min),A,131.62
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L2 Current (Max),A,173.5
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L1 Current (Min),A,51.88
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L1 Current (Max),A,93.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T05:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95016
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91958
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,N Current (Min),A,62.5
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,N Current (Max),A,98.5
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,N Current (RMS),A,76.12
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,115.12
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,149.62
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,126.12
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.06
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.06
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.69
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90182
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95395
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,N Current (Max),A,12.5
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.25
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.44
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.25
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06383
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11885
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34133
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.5
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-53.25
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.31
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79583
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67431
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66397
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,N Current (Min),A,14.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,N Current (Max),A,7.62
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
551088,Monwell,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,N Current (Min),A,64.75
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,N Current (Max),A,108.12
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L3 Current (Min),A,75.88
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L3 Current (Max),A,104.88
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L2 Current (Min),A,131.38
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L2 Current (Max),A,171.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L1 Current (Min),A,49.62
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L1 Current (Max),A,86.75
551088,Monwell,2024-02-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
551088,Monwell,2024-02-05T05:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T05:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94556
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98505
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88287
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,N Current (Min),A,63.75
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,N Current (Max),A,96.5
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,N Current (RMS),A,75.38
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,115.38
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,137.62
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.25
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95792
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,N Current (Max),A,12.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.25
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.12
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.06
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06917
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1126
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32885
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
