Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.44
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.37
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.37
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77786
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61038
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61025
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,N Current (Min),A,13.38
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,N Current (Max),A,6.88
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
551088,Monwell,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,N Current (Min),A,64.88
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,N Current (Max),A,105.88
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.75
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L3 Current (Min),A,75.38
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L3 Current (Max),A,91.25
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L2 Current (Min),A,128.88
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L2 Current (Max),A,157.75
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L1 Current (Min),A,49.62
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L1 Current (Max),A,71.5
551088,Monwell,2024-02-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
551088,Monwell,2024-02-05T04:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T04:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9342
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94553
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,N Current (Min),A,55.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,N Current (Max),A,84.62
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,N Current (RMS),A,71.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,116.75
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,137.62
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.75
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.07
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96286
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95618
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,N Current (Max),A,8.62
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.25
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.87
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,152.5
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07164
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12114
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30404
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.31
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.19
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7583
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61242
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55019
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,N Current (Min),A,14.38
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,N Current (Max),A,6.12
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
551088,Monwell,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,N Current (Min),A,60.25
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,N Current (Max),A,87.12
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.38
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L3 Current (Min),A,67.88
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L3 Current (Max),A,94.25
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L2 Current (Min),A,129.38
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L2 Current (Max),A,150.25
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L1 Current (Min),A,59.25
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L1 Current (Max),A,88.75
551088,Monwell,2024-02-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
551088,Monwell,2024-02-05T04:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T04:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92517
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9859
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91177
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,N Current (Min),A,68.12
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,N Current (Max),A,91.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,N Current (RMS),A,77.38
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,114.12
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,133.5
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.25
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.75
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.5
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97351
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95712
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,N Current (Max),A,10.5
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.25
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-170.75
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.12
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07747
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11904
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31991
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-51.82
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.38
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74173
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66015
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.53213
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,N Current (Min),A,12.88
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,N Current (Max),A,6.12
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
551088,Monwell,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,N Current (Min),A,71.88
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,N Current (Max),A,102.88
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,85.62
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L3 Current (Min),A,68.75
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L3 Current (Max),A,93.25
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L2 Current (Min),A,130.25
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L2 Current (Max),A,154.38
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L1 Current (Min),A,56.62
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L1 Current (Max),A,79.62
551088,Monwell,2024-02-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
551088,Monwell,2024-02-05T04:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T04:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90875
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98798
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94992
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,N Current (Min),A,58.12
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,N Current (Max),A,87.12
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,N Current (RMS),A,74.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,116.75
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,136.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.12
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.44
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97556
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96118
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,N Current (Max),A,15.62
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.25
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-120.62
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.37
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09374
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1245
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29693
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.62
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.37
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.31
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.93
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71533
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68872
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.50552
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,N Current (Min),A,11.12
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,N Current (Max),A,6.12
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
551088,Monwell,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,N Current (Min),A,61.38
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,N Current (Max),A,96.88
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.25
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L3 Current (Min),A,66.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L3 Current (Max),A,88.25
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L2 Current (Min),A,129.88
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L2 Current (Max),A,156.5
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L1 Current (Min),A,70.62
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L1 Current (Max),A,94.5
551088,Monwell,2024-02-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
551088,Monwell,2024-02-05T04:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T04:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8768
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9881
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92694
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,N Current (Min),A,67.38
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,N Current (Max),A,98.25
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,N Current (RMS),A,83.38
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,118.75
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,138.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.38
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.81
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.57
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94998
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96176
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,N Current (Max),A,13.5
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-138.75
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.12
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09734
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13042
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29601
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.06
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.37
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73657
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75833
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51901
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,N Current (Min),A,14.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,N Current (Max),A,6.75
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,N Current (Min),A,72.5
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,N Current (Max),A,107.88
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.75
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L3 Current (Min),A,54.88
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L3 Current (Max),A,74.25
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L2 Current (Min),A,132.5
