Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L2 Current (Max),A,160.12
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L1 Current (Min),A,59.12
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L1 Current (Max),A,88.38
551088,Monwell,2024-02-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T04:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86758
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98779
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94382
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,N Current (Min),A,67.75
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,N Current (Max),A,97.25
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,N Current (RMS),A,80.25
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,115.12
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,137.62
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.75
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.38
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95795
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,N Current (Max),A,10.5
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.75
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-157.19
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.69
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.114
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12624
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31283
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.25
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-51.32
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.5
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76294
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.57919
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58138
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,N Current (Min),A,10.88
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,N Current (Max),A,6.25
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
551088,Monwell,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,N Current (Min),A,73.88
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,N Current (Max),A,104.5
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.12
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L3 Current (Min),A,63.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L3 Current (Max),A,77.88
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L2 Current (Min),A,131.88
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L2 Current (Max),A,157.88
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L1 Current (Min),A,60.62
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L1 Current (Max),A,93.75
551088,Monwell,2024-02-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
551088,Monwell,2024-02-05T04:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T04:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88046
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98621
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9324
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,N Current (Min),A,69.38
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,N Current (Max),A,95.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,N Current (RMS),A,80.75
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,114.38
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,136.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,119.75
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92136
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95697
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,N Current (Max),A,15.75
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.38
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.44
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,64.87
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09111
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12578
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31051
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.19
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.75
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.62
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76858
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64364
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68014
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,N Current (Min),A,11.12
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,N Current (Max),A,5.62
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,N Current (Min),A,73.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,N Current (Max),A,105.5
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L3 Current (Max),A,79.88
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L2 Current (Min),A,126.75
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L2 Current (Max),A,157.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L1 Current (Min),A,60.88
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L1 Current (Max),A,89.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
551088,Monwell,2024-02-05T03:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T03:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87298
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9436
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,N Current (Min),A,74.88
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,N Current (Max),A,102.62
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,N Current (RMS),A,87.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,118.62
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,144.88
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,128.12
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.69
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.13
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97223
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98248
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95419
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,N Current (Max),A,10.38
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.44
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.88
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-98.38
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09416
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14498
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31353
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.43
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.31
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.06
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77346
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72274
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65078
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,N Current (Min),A,12.38
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,N Current (Max),A,6.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
551088,Monwell,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,N Current (Min),A,77.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,N Current (Max),A,106.75
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.38
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L3 Current (Min),A,58.62
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L3 Current (Max),A,74.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L2 Current (Min),A,131.75
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L2 Current (Max),A,158.75
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L1 Current (Min),A,59.5
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L1 Current (Max),A,90.38
551088,Monwell,2024-02-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
551088,Monwell,2024-02-05T03:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T03:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85229
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92483
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,N Current (Min),A,77.75
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,N Current (Max),A,99.12
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,N Current (RMS),A,88.5
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,119.5
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,136.25
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.75
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.06
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9649
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95804
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,N Current (Max),A,11.88
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.12
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-77.12
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09108
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13808
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32534
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.93
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.06
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.44
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76468
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68212
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66925
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,N Current (Min),A,13.25
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,N Current (Max),A,5.88
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
551088,Monwell,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,N Current (Min),A,80.75
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,N Current (Max),A,109.5
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.12
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L3 Current (Min),A,56.88
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L3 Current (Max),A,80.88
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L2 Current (Min),A,136.38
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L2 Current (Max),A,158.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L1 Current (Min),A,59.5
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L1 Current (Max),A,80.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
551088,Monwell,2024-02-05T03:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T03:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.81
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86825
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94287
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,N Current (Min),A,69.25
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,N Current (Max),A,101.12
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,N Current (RMS),A,82.62
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,116.12
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,139.12
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,121.62
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.38
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.19
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9689
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95612
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,N Current (Max),A,9.12
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.62
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
