Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.81
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.18
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08629
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13094
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29491
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.31
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.38
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.708
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76141
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6072
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,N Current (Min),A,14.25
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,N Current (Max),A,6.38
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
551088,Monwell,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,N Current (Min),A,71.5
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,N Current (Max),A,106.5
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.75
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L3 Current (Min),A,57.5
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L3 Current (Max),A,72.38
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L2 Current (Min),A,129.12
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L2 Current (Max),A,153.5
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L1 Current (Min),A,49.25
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L1 Current (Max),A,91.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
551088,Monwell,2024-02-05T03:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T03:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86502
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98953
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89487
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,N Current (Min),A,79.75
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,N Current (Max),A,109.5
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,N Current (RMS),A,90.88
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,116.38
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,139.88
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.12
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.94
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.13
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95462
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,N Current (Max),A,15.12
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.75
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.94
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.13
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09126
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12874
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32769
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.44
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.75
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.81
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65444
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.665
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62457
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,N Current (Min),A,12.12
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,N Current (Max),A,6.12
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
551088,Monwell,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,N Current (Min),A,79.62
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,N Current (Max),A,119.38
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L3 Current (Min),A,59.62
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L3 Current (Max),A,75.5
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L2 Current (Min),A,129.25
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L2 Current (Max),A,160.62
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L1 Current (Min),A,49.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L1 Current (Max),A,71.5
551088,Monwell,2024-02-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
551088,Monwell,2024-02-05T03:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T03:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85025
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98972
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9169
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,N Current (Min),A,77.25
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,N Current (Max),A,103.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,N Current (RMS),A,88.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,117.38
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,133.88
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.62
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.94
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89505
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95462
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,N Current (Max),A,14.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.38
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.44
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.94
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08855
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12538
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31969
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.38
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.75
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.75
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66619
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66528
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57842
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,N Current (Min),A,14.38
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,N Current (Max),A,6.38
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
551088,Monwell,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,N Current (Min),A,78.88
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,N Current (Max),A,118.75
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.75
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L3 Current (Min),A,54.75
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L3 Current (Max),A,72.5
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L2 Current (Min),A,130.12
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L2 Current (Max),A,159.88
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L1 Current (Min),A,48.5
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L1 Current (Max),A,78.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
551088,Monwell,2024-02-05T03:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T03:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.69
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84915
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98682
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8739
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,N Current (Min),A,79.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,N Current (Max),A,105.75
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,N Current (RMS),A,90.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,114.12
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,133.38
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,119.5
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.19
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9787
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94864
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,N Current (Max),A,10.5
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.5
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.75
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.12
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08925
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12343
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32918
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,N Current (Max),A,1.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.81
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.44
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.63
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66091
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67684
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.53301
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,N Current (Min),A,14.12
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,N Current (Max),A,7.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
551088,Monwell,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,N Current (Min),A,77.5
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,N Current (Max),A,117.75
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,99.12
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L3 Current (Min),A,62.88
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L3 Current (Max),A,76.5
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L2 Current (Min),A,127.25
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L2 Current (Max),A,155.62
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L1 Current (Min),A,49.12
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L1 Current (Max),A,71.88
551088,Monwell,2024-02-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
551088,Monwell,2024-02-05T02:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T02:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.06
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88144
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9884
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89978
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,N Current (Min),A,69.75
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,N Current (Max),A,104.38
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,N Current (RMS),A,84.88
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,116.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,137.5
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.38
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.25
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95987
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94919
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,N Current (Max),A,10.5
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.75
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.88
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08534
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13231
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33016
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.62
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.31
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-53.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.75
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62841
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59319
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71231
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,N Current (Min),A,12.25
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,N Current (Max),A,7.38
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
