Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
551088,Monwell,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,N Current (Min),A,70.88
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,N Current (Max),A,118.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.88
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L3 Current (Min),A,62.75
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L3 Current (Max),A,80.12
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L2 Current (Min),A,132.38
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L2 Current (Max),A,158.5
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L1 Current (Min),A,48.5
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L1 Current (Max),A,89.62
551088,Monwell,2024-02-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
551088,Monwell,2024-02-05T02:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T02:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89566
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8884
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,N Current (Min),A,77.88
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,N Current (Max),A,101.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,N Current (RMS),A,88.88
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,119.88
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,139.12
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.88
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.06
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97162
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95438
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,N Current (Max),A,18.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.12
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.87
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.13
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.12
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07811
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13976
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34673
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.5
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.06
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66485
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68005
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93033
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,N Current (Min),A,12.38
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,N Current (Max),A,8.12
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
551088,Monwell,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,N Current (Min),A,79.25
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,N Current (Max),A,104.25
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.12
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L3 Current (Min),A,64.25
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L3 Current (Max),A,84.12
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L2 Current (Min),A,133.75
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L2 Current (Max),A,154.62
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L1 Current (Min),A,59.62
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L1 Current (Max),A,84.25
551088,Monwell,2024-02-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
551088,Monwell,2024-02-05T02:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T02:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87527
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98428
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92947
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,N Current (Min),A,64.12
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,N Current (Max),A,97.62
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,N Current (RMS),A,82.12
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,115.88
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,140.5
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,122.25
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.13
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92425
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95575
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,N Current (Max),A,13.75
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.62
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.69
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.88
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09227
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12782
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30715
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.81
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65536
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.56927
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63388
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,N Current (Min),A,13.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,N Current (Max),A,7.38
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
551088,Monwell,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,N Current (Min),A,77.62
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,N Current (Max),A,102.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.38
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L3 Current (Min),A,60.38
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L3 Current (Max),A,85.62
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L2 Current (Min),A,130.25
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L2 Current (Max),A,153.12
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L1 Current (Min),A,54.38
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L1 Current (Max),A,99.25
551088,Monwell,2024-02-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
551088,Monwell,2024-02-05T02:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T02:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89816
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98379
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88702
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,N Current (Min),A,70.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,N Current (Max),A,101.25
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,N Current (RMS),A,83.88
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,115.62
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,137.75
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.62
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96643
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95676
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,N Current (Max),A,13.38
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.75
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-121.88
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,87.37
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07961
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12547
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32308
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.06
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.25
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.81
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65255
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.55407
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69805
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,N Current (Min),A,13.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,N Current (Max),A,7.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,N Current (Min),A,76.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,N Current (Max),A,111.88
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.62
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L3 Current (Min),A,68.25
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L3 Current (Max),A,87.62
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L2 Current (Min),A,129.12
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L2 Current (Max),A,157.88
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L1 Current (Min),A,51.75
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L1 Current (Max),A,82.62
551088,Monwell,2024-02-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
551088,Monwell,2024-02-05T02:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T02:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89368
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93021
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,N Current (Min),A,70.88
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,N Current (Max),A,101.12
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,N Current (RMS),A,82.5
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,119.38
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,137.88
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.62
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95865
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95718
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,N Current (Max),A,13.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.31
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08864
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12587
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3077
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.5
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.13
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.44
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71991
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64318
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77694
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,N Current (Min),A,12.88
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,N Current (Max),A,6.5
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
551088,Monwell,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,N Current (Min),A,75.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,N Current (Max),A,106.38
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L3 Current (Min),A,67.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L3 Current (Max),A,92.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L2 Current (Min),A,133.5
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L2 Current (Max),A,159.12
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L1 Current (Min),A,55.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L1 Current (Max),A,94.62
551088,Monwell,2024-02-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
551088,Monwell,2024-02-05T02:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T02:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.879
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98737
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91055
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,N Current (Min),A,74.75
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,N Current (Max),A,108.38
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,N Current (RMS),A,89.38
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,119.88
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,141.38
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,125.62
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
