Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.07
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9668
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9585
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,N Current (Max),A,10.12
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.06
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.06
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08074
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13252
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31734
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.94
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.38
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.87
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74908
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63793
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66558
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,N Current (Min),A,8.88
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,N Current (Max),A,6.38
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
551088,Monwell,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,N Current (Min),A,85.75
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,N Current (Max),A,112.75
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L3 Current (Min),A,64.62
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L3 Current (Max),A,88.5
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L2 Current (Min),A,136.62
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L2 Current (Max),A,154.5
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L1 Current (Min),A,54.38
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L1 Current (Max),A,84.88
551088,Monwell,2024-02-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
551088,Monwell,2024-02-05T01:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T01:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86853
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98569
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93451
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,N Current (Min),A,72.5
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,N Current (Max),A,102.12
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,N Current (RMS),A,84.12
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,117.5
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,138.88
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.75
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.88
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.37
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98486
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95724
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,N Current (Max),A,12.75
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.63
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.06
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09197
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13704
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30129
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.93
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.56
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.81
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81369
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77066
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70623
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,N Current (Min),A,15.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,N Current (Max),A,6.5
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
551088,Monwell,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,N Current (Min),A,71.62
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,N Current (Max),A,111.25
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.88
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L3 Current (Min),A,65.38
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L3 Current (Max),A,82.75
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L2 Current (Min),A,133.5
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L2 Current (Max),A,158.62
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L1 Current (Min),A,56.75
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L1 Current (Max),A,93.88
551088,Monwell,2024-02-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
551088,Monwell,2024-02-05T01:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T01:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88495
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98642
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92184
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,N Current (Min),A,76.5
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,N Current (Max),A,105.88
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,N Current (RMS),A,87.5
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,120.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,140.88
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,125.12
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.75
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93787
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95865
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,N Current (Max),A,14.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.38
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.44
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08659
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13033
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30929
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,N Current (Max),A,1.25
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.25
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-53.5
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.19
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74902
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.60626
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76101
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,N Current (Min),A,12.12
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,N Current (Max),A,6.25
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
551088,Monwell,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,N Current (Min),A,77.38
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,N Current (Max),A,114.25
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L3 Current (Min),A,64.75
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L3 Current (Max),A,83.38
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L2 Current (Min),A,134.25
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L2 Current (Max),A,162.38
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L1 Current (Min),A,57.12
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L1 Current (Max),A,89.75
551088,Monwell,2024-02-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
551088,Monwell,2024-02-05T01:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T01:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89148
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98672
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9451
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,N Current (Min),A,69.5
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,N Current (Max),A,106.62
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,N Current (RMS),A,82.88
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,121.75
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,146.88
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,127.12
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.88
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.44
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95966
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,N Current (Min),A,1.5
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,N Current (Max),A,17.12
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.5
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.25
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10249
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12654
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30315
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.75
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.56
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.81
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80209
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6546
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.52163
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,N Current (Min),A,12.62
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,N Current (Max),A,7.38
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
551088,Monwell,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,N Current (Min),A,69.5
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,N Current (Max),A,115.62
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L3 Current (Min),A,70.75
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L3 Current (Max),A,100.25
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L2 Current (Min),A,135.25
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L2 Current (Max),A,168.62
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L1 Current (Min),A,59.75
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L1 Current (Max),A,102.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
551088,Monwell,2024-02-05T01:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T01:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8995
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92605
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,N Current (Min),A,71.25
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,N Current (Max),A,99.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,N Current (RMS),A,85.62
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,121.5
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,139.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94495
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96252
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,N Current (Max),A,13.38
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.38
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.25
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.37
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07518
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12798
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3163
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
