Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.87
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.56
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-60.81
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87063
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68786
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47347
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,N Current (Min),A,21.75
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,N Current (Min),A,76.75
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,N Current (Max),A,109.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L3 Current (Min),A,67.62
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L3 Current (Max),A,104.5
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L2 Current (Min),A,136.38
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L2 Current (Max),A,159.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L1 Current (Min),A,59.5
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L1 Current (Max),A,84.75
551088,Monwell,2024-02-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
551088,Monwell,2024-02-05T01:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T01:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89999
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94391
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,N Current (Min),A,67.12
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,N Current (Max),A,103.88
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,N Current (RMS),A,81.5
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,122.5
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,140.88
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,127.12
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.31
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97754
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9621
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,N Current (Max),A,11.62
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.25
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.56
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06377
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12889
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30065
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.75
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.43
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94083
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64749
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62805
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,N Current (Min),A,20.62
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,N Current (Max),A,13.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
551088,Monwell,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,N Current (Min),A,68.12
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,N Current (Max),A,110.62
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L3 Current (Max),A,100.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L2 Current (Min),A,135.88
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L2 Current (Max),A,162.38
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L1 Current (Min),A,58.25
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L1 Current (Max),A,115.38
551088,Monwell,2024-02-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T01:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92166
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92313
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,N Current (Min),A,73.25
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,N Current (Max),A,107.12
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,N Current (RMS),A,87.38
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.62
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,126.5
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,150.88
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.88
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.37
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97171
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96014
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,N Current (Min),A,1.62
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,N Current (Max),A,11.75
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.44
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.31
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06688
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12694
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32744
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.94
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.06
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83703
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77572
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72186
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,N Current (Min),A,17.75
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,N Current (Max),A,9.5
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
551088,Monwell,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,N Current (Min),A,81.38
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,N Current (Max),A,118.25
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.62
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L3 Current (Min),A,78.25
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L3 Current (Max),A,109.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L2 Current (Min),A,141.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L2 Current (Max),A,174.12
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L1 Current (Min),A,61.62
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L1 Current (Max),A,86.62
551088,Monwell,2024-02-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T00:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90652
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93753
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,N Current (Min),A,71.75
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,N Current (Max),A,111.38
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,N Current (RMS),A,88.62
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,131.12
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,151.75
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,136.12
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.62
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.81
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95355
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,N Current (Max),A,11.5
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.44
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08492
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14415
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33165
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.37
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.81
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78225
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69131
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85489
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,N Current (Min),A,17.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,N Current (Max),A,8.38
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
551088,Monwell,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,N Current (Min),A,74.5
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,N Current (Max),A,116.88
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.38
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L3 Current (Min),A,73.5
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L3 Current (Max),A,101.12
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L2 Current (Min),A,145.5
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L2 Current (Max),A,167.75
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L1 Current (Min),A,61.25
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L1 Current (Max),A,106.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
551088,Monwell,2024-02-05T00:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T00:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89624
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90942
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,N Current (Min),A,84.25
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,N Current (Max),A,112.62
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,N Current (RMS),A,95.62
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.62
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,131.62
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,156.62
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,137.62
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92984
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95129
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,N Current (Min),A,1.38
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,N Current (Max),A,12.5
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.87
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,84.5
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07329
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14308
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31395
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,N Current (Max),A,2.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.87
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.06
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78451
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75756
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63235
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,N Current (Min),A,14.25
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,N Current (Max),A,8.75
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
551088,Monwell,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,N Current (Min),A,88.62
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,N Current (Max),A,119.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L3 Current (Min),A,72.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L3 Current (Max),A,102.12
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L2 Current (Min),A,146.38
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L2 Current (Max),A,173.12
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L1 Current (Min),A,59.62
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L1 Current (Max),A,100.75
551088,Monwell,2024-02-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
551088,Monwell,2024-02-05T00:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T00:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
