Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90088
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98856
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95087
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,N Current (Min),A,72.75
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,N Current (Max),A,116.88
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,N Current (RMS),A,90.25
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,133.38
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,155.25
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,141.25
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,118.5
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.37
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.75
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96741
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96054
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,N Current (Max),A,13.88
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.25
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.44
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09334
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14452
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3178
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.94
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.25
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80972
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68667
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65188
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,N Current (Min),A,16.12
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,N Current (Max),A,8.75
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
551088,Monwell,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,N Current (Min),A,79.75
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,N Current (Max),A,128.62
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.88
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L3 Current (Min),A,72.5
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L3 Current (Max),A,102.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L2 Current (Min),A,155.5
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L2 Current (Max),A,177.5
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L1 Current (Min),A,63.25
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L1 Current (Max),A,130.12
551088,Monwell,2024-02-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
551088,Monwell,2024-02-05T00:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T00:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87912
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93451
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,N Current (Min),A,84.25
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,N Current (Max),A,116.75
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,N Current (RMS),A,99.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,133.12
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,166.75
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,143.38
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.69
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97592
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95682
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,N Current (Max),A,12.38
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,N Current (RMS),A,4.88
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.12
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.38
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.37
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08318
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15428
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31676
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,N Current (Max),A,1.25
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.06
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.44
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8334
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75921
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.621
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,N Current (Min),A,16.38
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,N Current (Max),A,9.62
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,N Current (Min),A,88.12
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,N Current (Max),A,129.38
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L3 Current (Min),A,76.38
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L3 Current (Max),A,93.38
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L2 Current (Min),A,147.62
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L2 Current (Max),A,183.88
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L1 Current (Min),A,68.12
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L1 Current (Max),A,93.38
551088,Monwell,2024-02-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
551088,Monwell,2024-02-05T00:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T00:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90616
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98834
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94141
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,N Current (Min),A,87.62
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,N Current (Max),A,124.5
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,N Current (RMS),A,104.62
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,151.25
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,172.12
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,157.5
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,101.38
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96182
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95785
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,N Current (Max),A,12.62
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.25
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.62
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.06
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09444
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16146
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32091
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.06
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.38
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81189
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8183
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64001
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,N Current (Min),A,14.62
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
551088,Monwell,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,N Current (Min),A,100.75
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,N Current (Max),A,131.75
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L3 Current (Min),A,82.25
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L3 Current (Max),A,105.88
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L2 Current (Min),A,168.62
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L2 Current (Max),A,193.25
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L1 Current (Min),A,65.75
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L1 Current (Max),A,112.88
551088,Monwell,2024-02-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
551088,Monwell,2024-02-05T00:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-05T00:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91009
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95016
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,N Current (Min),A,127.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,N Current (Max),A,166.38
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,N Current (RMS),A,145.5
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,181.62
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,213.5
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,193.62
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97589
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,N Current (Min),A,1.62
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,N Current (Max),A,18.75
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.75
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-124.5
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,49.31
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12309
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20906
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34517
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.06
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.06
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69238
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76736
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6986
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,N Current (Min),A,15.88
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,N Current (Max),A,8.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
551088,Monwell,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,N Current (Min),A,131.75
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,N Current (Max),A,174.5
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,152.38
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L3 Current (Min),A,86.25
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L3 Current (Max),A,115.25
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L2 Current (Min),A,206.12
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L2 Current (Max),A,238.75
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L1 Current (Min),A,72.38
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L1 Current (Max),A,117.25
551088,Monwell,2024-02-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
551088,Monwell,2024-02-06T23:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T23:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.906
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93283
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,48.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,N Current (Min),A,126.75
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,N Current (Max),A,179.62
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,N Current (RMS),A,154.88
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,182.12
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,220.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,201.12
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96997
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,N Current (Max),A,14.75
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.25
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.56
