Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11781
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21633
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35619
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.75
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.19
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75708
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7977
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71194
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,N Current (Min),A,16.5
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,N Current (Max),A,8.88
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
551088,Monwell,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,N Current (Min),A,130.12
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,N Current (Max),A,189.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,162.12
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L3 Current (Min),A,87.75
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L3 Current (Max),A,114.88
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L2 Current (Min),A,207.38
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L2 Current (Max),A,245.25
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L1 Current (Min),A,70.25
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L1 Current (Max),A,120.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
551088,Monwell,2024-02-06T23:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T23:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9256
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93973
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,55.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,N Current (Min),A,123.5
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,N Current (Max),A,220.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,N Current (RMS),A,174.38
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,73.62
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.12
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,192.25
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,266.88
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,228.38
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.62
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96988
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,N Current (Max),A,14.88
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.25
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.06
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.38
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11678
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23619
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36129
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.75
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.81
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.12
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82455
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75552
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63854
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,N Current (Min),A,16.12
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,N Current (Max),A,10.5
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
551088,Monwell,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,N Current (Min),A,127.5
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,N Current (Max),A,225.75
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,180.75
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L3 Current (Min),A,93.88
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L3 Current (Max),A,127.75
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L2 Current (Min),A,217.62
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L2 Current (Max),A,291.88
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.38
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L1 Current (Min),A,69.62
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L1 Current (Max),A,120.12
551088,Monwell,2024-02-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
551088,Monwell,2024-02-06T23:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T23:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94372
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93414
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,48.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,N Current (Min),A,115.38
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,N Current (Max),A,167.12
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,N Current (RMS),A,143.75
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.5
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.62
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.88
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,177.38
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,217.12
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,200.5
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9772
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,N Current (Max),A,14.38
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,N Current (RMS),A,4.25
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.5
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.75
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.63
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09728
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20278
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35097
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.13
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.5
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.12
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88089
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77185
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65969
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,N Current (Min),A,26.12
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,N Current (Max),A,13.62
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
551088,Monwell,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,N Current (Min),A,121.25
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,N Current (Max),A,174.38
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,149.25
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L3 Current (Min),A,100.5
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L3 Current (Max),A,147.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L2 Current (Min),A,203.38
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L2 Current (Max),A,242.75
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L1 Current (Min),A,75.88
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L1 Current (Max),A,115.88
551088,Monwell,2024-02-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
551088,Monwell,2024-02-06T23:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T23:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94134
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9415
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,48.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,N Current (Min),A,103.62
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,N Current (Max),A,176.75
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,N Current (RMS),A,142.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,108.88
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,176.62
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,228.62
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,201.38
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,100.12
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.62
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.5
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95239
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,N Current (Max),A,20.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-120.69
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07961
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20415
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37234
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.63
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.63
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94903
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79214
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69409
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,N Current (Max),A,20.25
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
551088,Monwell,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,N Current (Min),A,106.88
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,N Current (Max),A,182.75
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L3 Current (Min),A,107.38
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L3 Current (Max),A,159.12
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L2 Current (Min),A,203.5
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L2 Current (Max),A,254.38
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L1 Current (Min),A,79.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L1 Current (Max),A,132.62
551088,Monwell,2024-02-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T23:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94156
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99063
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94247
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,46.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,N Current (Min),A,108.88
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,N Current (Max),A,161.25
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,N Current (RMS),A,130.62
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.88
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,123.88
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.88
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,180.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,219.12
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,192.38
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.88
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.5
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.12
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,N Current (Max),A,16.88
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.25
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-76.31
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06719
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19054
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35668
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.56
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9508
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83581
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73928
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,N Current (Min),A,34.62
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
551088,Monwell,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
