Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,N Current (Min),A,105.88
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,N Current (Max),A,158.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,129.12
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L3 Current (Min),A,115.62
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L3 Current (Max),A,163.62
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L2 Current (Min),A,198.38
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L2 Current (Max),A,237.12
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L1 Current (Min),A,88.12
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L1 Current (Max),A,125.38
551088,Monwell,2024-02-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
551088,Monwell,2024-02-06T23:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T23:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94015
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95608
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,48.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,N Current (Min),A,109.5
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,N Current (Max),A,152.62
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,N Current (RMS),A,133.25
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.25
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,188.38
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,216.38
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,201.38
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,110.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.38
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94659
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,N Current (Max),A,16.88
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,N Current (RMS),A,7.38
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.69
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10338
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20726
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33739
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.25
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.94
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86941
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81195
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76974
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,N Current (Min),A,21.5
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,N Current (Max),A,12.5
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
551088,Monwell,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,N Current (Min),A,112.5
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,N Current (Max),A,152.75
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,135.12
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L3 Current (Min),A,102.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L3 Current (Max),A,151.25
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L2 Current (Min),A,206.38
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L2 Current (Max),A,240.5
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.38
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L1 Current (Min),A,90.75
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L1 Current (Max),A,140.75
551088,Monwell,2024-02-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T22:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94995
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9921
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96313
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,51.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,N Current (Min),A,112.25
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,N Current (Max),A,164.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,N Current (RMS),A,139.12
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,117.12
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.25
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,188.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,231.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,211.38
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,83.12
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,111.25
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97201
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,N Current (Min),A,1.62
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,N Current (Max),A,14.88
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,N Current (RMS),A,4.88
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.25
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,62.06
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11022
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21456
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37493
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.13
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89255
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84341
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80273
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,N Current (Min),A,28.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,N Current (Max),A,14.75
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
551088,Monwell,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,N Current (Min),A,116.12
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,N Current (Max),A,167.12
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L3 Current (Min),A,115.75
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L3 Current (Max),A,156.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L2 Current (Min),A,214.75
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L2 Current (Max),A,259.75
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.38
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L1 Current (Min),A,106.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L1 Current (Max),A,140.38
551088,Monwell,2024-02-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
551088,Monwell,2024-02-06T22:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T22:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96411
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95123
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,N Current (Min),A,103.62
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,N Current (Max),A,156.75
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,N Current (RMS),A,127.88
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,97.62
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,127.75
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.62
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,188.25
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,231.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,207.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,75.75
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,110.38
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95972
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,N Current (Min),A,1.25
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,N Current (Max),A,15.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.44
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.12
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09624
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20247
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37282
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.63
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.38
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84652
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7864
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93219
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,N Current (Min),A,14.25
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,N Current (Min),A,108.25
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,N Current (Max),A,160.12
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,132.75
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L3 Current (Min),A,120.12
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L3 Current (Max),A,162.12
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L2 Current (Min),A,214.62
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L2 Current (Max),A,258.38
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L1 Current (Min),A,105.75
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L1 Current (Max),A,143.5
551088,Monwell,2024-02-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
551088,Monwell,2024-02-06T22:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T22:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96216
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96536
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,55.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,N Current (Min),A,110.5
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,N Current (Max),A,174.88
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,N Current (RMS),A,140.5
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,102.25
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,124.88
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,205.88
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,250.75
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,228.25
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,172.5
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.18
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96179
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,N Current (Max),A,16.62
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.75
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11226
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2188
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35924
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85315
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81466
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85464
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,N Current (Min),A,18.38
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,N Current (Max),A,11.25
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
551088,Monwell,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,N Current (Min),A,108.25
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,N Current (Max),A,179.38
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,146.38
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L3 Current (Min),A,126.88
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L3 Current (Max),A,155.88
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L2 Current (Min),A,231.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L2 Current (Max),A,278.38
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L1 Current (Min),A,104.88
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L1 Current (Max),A,196.38
551088,Monwell,2024-02-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T22:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95837
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9747
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,55.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,N Current (Min),A,98.12
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,N Current (Max),A,161.38
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,N Current (RMS),A,131.5
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,99.5
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.5
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.25
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,201.62
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,256.5
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,227.62
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,92.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,150.62
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,130.25
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
