Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95801
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97986
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,N Current (Max),A,16.88
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.62
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-125.88
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.37
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08846
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21904
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33739
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91998
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80801
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75097
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,N Current (Min),A,29.25
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,N Current (Max),A,18.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
551088,Monwell,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,N Current (Min),A,94.38
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,N Current (Max),A,162.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,131.62
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L3 Current (Min),A,123.62
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L3 Current (Max),A,170.12
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L2 Current (Min),A,221.38
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L2 Current (Max),A,276.62
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L1 Current (Min),A,115.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L1 Current (Max),A,179.88
551088,Monwell,2024-02-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
551088,Monwell,2024-02-06T22:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T22:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96262
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98987
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95547
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,N Current (Min),A,107.62
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,N Current (Max),A,150.75
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,N Current (RMS),A,126.5
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,97.88
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,139.38
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.75
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,199.88
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,230.75
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,210.75
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,80.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,128.5
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.19
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95126
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,N Current (Max),A,17.12
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.25
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.31
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0692
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20323
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34716
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.25
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94412
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86767
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77957
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,N Current (Min),A,27.88
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
551088,Monwell,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,N Current (Min),A,105.38
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,N Current (Max),A,164.25
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,130.62
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L3 Current (Min),A,130.5
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L3 Current (Max),A,177.5
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L2 Current (Min),A,220.38
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L2 Current (Max),A,261.5
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.12
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L1 Current (Min),A,103.12
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L1 Current (Max),A,155.38
551088,Monwell,2024-02-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
551088,Monwell,2024-02-06T22:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T22:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96185
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96262
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,53.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,N Current (Min),A,104.38
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,N Current (Max),A,150.38
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,N Current (RMS),A,129.5
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,102.88
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,151.62
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.25
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,203.12
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,243.25
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,221.5
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,91.88
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,133.5
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.88
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.56
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97055
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,N Current (Min),A,1.62
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,N Current (Max),A,15.5
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.62
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,64.37
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.31
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09267
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20934
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36849
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,N Current (Max),A,1.25
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9237
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85257
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79092
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,N Current (Min),A,27.62
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,N Current (Max),A,18.12
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
551088,Monwell,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,N Current (Min),A,110.25
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,N Current (Max),A,159.38
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,136.62
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L3 Current (Min),A,131.25
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L3 Current (Max),A,200.38
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L2 Current (Min),A,231.5
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L2 Current (Max),A,272.25
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L1 Current (Min),A,112.25
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L1 Current (Max),A,162.25
551088,Monwell,2024-02-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
551088,Monwell,2024-02-06T21:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T21:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95959
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96313
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,57.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,N Current (Min),A,118.88
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,N Current (Max),A,182.88
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,N Current (RMS),A,146.5
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,103.62
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,152.75
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.5
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,213.25
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,266.75
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,236.62
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,99.88
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,129.38
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.75
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94818
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,N Current (Max),A,17.12
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.12
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-120.12
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.13
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08943
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22637
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35552
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.06
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88278
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87597
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75665
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,N Current (Min),A,20.88
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,N Current (Max),A,14.75
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
551088,Monwell,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,N Current (Min),A,126.75
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,N Current (Max),A,185.88
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,154.25
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L3 Current (Min),A,128.12
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L3 Current (Max),A,184.62
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L2 Current (Min),A,241.62
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L2 Current (Max),A,288.38
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.88
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L1 Current (Min),A,120.25
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L1 Current (Max),A,157.5
551088,Monwell,2024-02-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
551088,Monwell,2024-02-06T21:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T21:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95785
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99341
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97238
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,59.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,N Current (Min),A,128.38
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,N Current (Max),A,179.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,N Current (RMS),A,151.75
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,106.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,139.5
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,232.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,268.25
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,248.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,105.25
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,159.38
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.5
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.06
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95157
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,N Current (Max),A,16.75
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.38
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.25
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.94
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09053
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24791
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36385
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
