Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93542
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84631
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84533
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,N Current (Min),A,27.12
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,N Current (Max),A,17.62
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,N Current (Min),A,129.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,N Current (Max),A,183.12
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,150.75
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L3 Current (Min),A,131.62
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L3 Current (Max),A,181.62
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L2 Current (Min),A,252.62
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L2 Current (Max),A,289.25
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.88
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L1 Current (Min),A,124.5
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L1 Current (Max),A,192.12
551088,Monwell,2024-02-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
551088,Monwell,2024-02-06T21:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T21:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95917
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97772
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,57.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,N Current (Min),A,117.88
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,N Current (Max),A,160.38
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,N Current (RMS),A,138.88
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,105.5
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,142.38
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,119.5
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,213.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,269.12
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,240.25
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,119.38
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,180.38
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,146.12
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95602
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,N Current (Max),A,16.62
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,N Current (RMS),A,6.62
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.18
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09157
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2502
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38308
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95291
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91257
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,N Current (Min),A,36.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,N Current (Max),A,18.5
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
551088,Monwell,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,N Current (Min),A,113.62
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,N Current (Max),A,166.88
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,138.25
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L3 Current (Min),A,135.12
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L3 Current (Max),A,194.38
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L2 Current (Min),A,235.25
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L2 Current (Max),A,293.12
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.88
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L1 Current (Min),A,153.25
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L1 Current (Max),A,222.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
551088,Monwell,2024-02-06T21:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T21:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96533
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,56.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,N Current (Min),A,98.25
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,N Current (Max),A,156.62
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,N Current (RMS),A,128.62
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.88
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,163.75
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.12
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,212.75
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,265.62
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,237.5
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,120.25
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,193.75
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,153.62
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9678
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,N Current (Max),A,16.75
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,N Current (RMS),A,5.62
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.19
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05672
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23568
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38329
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96954
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87607
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,N Current (Min),A,57.75
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,N Current (Max),A,36.12
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
551088,Monwell,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,N Current (Min),A,100.88
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,N Current (Max),A,161.62
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,136.12
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L3 Current (Min),A,148.5
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L3 Current (Max),A,222.12
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L2 Current (Min),A,252.75
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L2 Current (Max),A,312.25
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.38
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L1 Current (Min),A,140.5
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L1 Current (Max),A,226.62
551088,Monwell,2024-02-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
551088,Monwell,2024-02-06T21:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T21:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96057
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99185
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,56.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,N Current (Min),A,93.88
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,N Current (Max),A,177.38
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,N Current (RMS),A,129.25
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,105.38
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,147.25
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.38
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,207.88
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,285.25
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,234.5
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,141.62
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,232.75
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,182.5
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95602
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98254
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,N Current (Max),A,24.62
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.17916
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22908
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26217
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91595
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79373
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,N Current (Min),A,37.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,N Current (Max),A,23.62
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
551088,Monwell,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,N Current (Min),A,104.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,N Current (Max),A,191.12
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,141.38
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L3 Current (Min),A,132.12
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L3 Current (Max),A,176.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L2 Current (Min),A,233.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L2 Current (Max),A,331.5
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.88
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L1 Current (Min),A,167.5
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L1 Current (Max),A,265.75
551088,Monwell,2024-02-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
551088,Monwell,2024-02-06T21:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T21:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96487
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,58.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,N Current (Min),A,102.5
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,N Current (Max),A,151.88
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,N Current (RMS),A,132.25
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,119.12
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,151.88
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,134.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,221.88
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,263.75
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,246.62
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,145.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,193.38
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,169.38
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.44
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95358
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98212
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,N Current (Max),A,25.12
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.38
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.15917
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23583
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25295
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91464
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94412
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68072
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,N Current (Min),A,29.62
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,N Current (Max),A,18.75
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
551088,Monwell,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,N Current (Min),A,114.62
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,N Current (Max),A,163.88
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.75
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L3 Current (Min),A,144.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L3 Current (Max),A,184.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L2 Current (Min),A,259.38
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L2 Current (Max),A,301.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.88
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L1 Current (Min),A,177.38
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L1 Current (Max),A,228.12
551088,Monwell,2024-02-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
551088,Monwell,2024-02-06T20:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T20:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
