Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97421
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,59.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,N Current (Min),A,91.5
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,N Current (Max),A,146.75
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,N Current (RMS),A,120.62
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,130.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,192.75
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.88
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,231.75
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,264.88
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,246.88
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,123.62
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,194.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,164.38
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.63
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96384
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,N Current (Min),A,2.38
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,N Current (Max),A,24.88
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.62
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.19
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.31
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.81
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11302
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22069
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30843
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.5
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9267
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81692
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76947
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,N Current (Min),A,30.12
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,N Current (Max),A,17.75
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
551088,Monwell,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,N Current (Min),A,94.75
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,N Current (Max),A,144.88
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L3 Current (Min),A,156.88
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L3 Current (Max),A,236.38
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L2 Current (Min),A,255.38
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L2 Current (Max),A,293.75
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.62
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L1 Current (Min),A,160.12
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L1 Current (Max),A,231.38
551088,Monwell,2024-02-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
551088,Monwell,2024-02-06T20:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T20:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9787
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,58.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,N Current (Min),A,94.88
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,N Current (Max),A,143.12
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,N Current (RMS),A,121.88
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,141.12
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,203.62
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,171.25
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,224.38
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,267.38
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,243.62
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,121.25
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,214.62
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,146.75
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96033
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,N Current (Max),A,27.12
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.25
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.94
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0902
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20418
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31923
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.31
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.06
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93899
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87146
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79953
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,N Current (Min),A,18.62
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,N Current (Max),A,15.62
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
551088,Monwell,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,N Current (Min),A,96.62
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,N Current (Max),A,143.25
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.38
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L3 Current (Min),A,170.75
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L3 Current (Max),A,241.38
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L2 Current (Min),A,253.25
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L2 Current (Max),A,296.25
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.75
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L1 Current (Min),A,153.62
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L1 Current (Max),A,251.5
551088,Monwell,2024-02-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
551088,Monwell,2024-02-06T20:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T20:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97342
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,59.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,N Current (Min),A,94.62
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,N Current (Max),A,144.62
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,N Current (RMS),A,116.62
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,138.25
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,172.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,152.5
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,224.12
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,277.5
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,246.75
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,158.75
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,229.88
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,188.62
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.13
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95074
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,N Current (Max),A,24.88
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.87
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.44
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.06
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14546
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21639
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26009
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,N Current (Max),A,3.12
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.06
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.965
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93765
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81341
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,N Current (Min),A,17.25
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
551088,Monwell,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,N Current (Min),A,98.88
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,N Current (Max),A,149.12
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.25
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L3 Current (Min),A,166.62
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L3 Current (Max),A,211.25
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L2 Current (Min),A,253.38
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L2 Current (Max),A,305.88
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.38
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L1 Current (Min),A,190.12
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L1 Current (Max),A,261.12
551088,Monwell,2024-02-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
551088,Monwell,2024-02-06T20:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T20:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97342
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,64.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,N Current (Min),A,105.5
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,N Current (Max),A,175.12
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,N Current (RMS),A,142.5
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,130.38
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,174.88
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.38
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,240.5
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,304.75
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,268.62
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,124.12
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,205.25
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,168.88
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.44
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94861
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98077
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,N Current (Max),A,25.12
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.56
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.94
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14565
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24215
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28905
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.62
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.19
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95163
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76522
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,N Current (Min),A,22.62
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
551088,Monwell,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,N Current (Min),A,109.5
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,N Current (Max),A,177.25
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,146.25
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L3 Current (Min),A,158.88
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L3 Current (Max),A,207.75
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L2 Current (Min),A,268.62
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L2 Current (Max),A,334.62
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.88
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L1 Current (Min),A,156.25
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L1 Current (Max),A,241.25
551088,Monwell,2024-02-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T20:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97293
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99451
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98343
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,66.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,N Current (Min),A,103.12
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,N Current (Max),A,186.25
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,N Current (RMS),A,154.38
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,127.75
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,188.25
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.12
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,244.75
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,303.25
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,276.25
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,136.5
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,195.12
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,158.12
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.31
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96884
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,N Current (Max),A,34.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.25
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
