Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.5
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.25
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12361
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25097
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32882
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.81
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86969
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73519
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,N Current (Min),A,35.12
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,N Current (Max),A,22.25
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
551088,Monwell,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,N Current (Min),A,100.75
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,N Current (Max),A,186.25
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,149.75
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L3 Current (Min),A,160.88
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L3 Current (Max),A,221.25
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L2 Current (Min),A,275.62
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L2 Current (Max),A,335.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.25
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L1 Current (Min),A,168.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L1 Current (Max),A,227.38
551088,Monwell,2024-02-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T20:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96884
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,66.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,N Current (Min),A,112.5
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,N Current (Max),A,196.75
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,N Current (RMS),A,154.38
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,120.75
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,190.38
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,137.75
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,246.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,317.12
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,276.38
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,124.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,227.75
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,175.75
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9512
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,N Current (Max),A,25.25
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.81
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.31
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.87
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14821
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2607
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32555
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.87
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91885
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84692
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,N Current (Min),A,34.75
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,N Current (Max),A,22.12
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,N Current (Min),A,111.75
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,N Current (Max),A,188.38
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,150.25
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L3 Current (Min),A,150.75
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L3 Current (Max),A,220.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L2 Current (Min),A,271.62
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L2 Current (Max),A,343.12
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.88
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L1 Current (Min),A,157.12
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L1 Current (Max),A,264.75
551088,Monwell,2024-02-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
551088,Monwell,2024-02-06T19:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T19:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,72.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,N Current (Min),A,108.25
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,N Current (Max),A,216.12
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,N Current (RMS),A,146.88
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,158.12
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,234.62
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,194.38
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,262.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,356.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,299.25
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,138.25
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,212.75
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,175.5
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.31
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95132
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,N Current (Min),A,2.38
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,N Current (Max),A,25.12
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.88
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.06
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10018
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25591
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34899
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96829
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93063
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89694
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,N Current (Min),A,27.88
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,N Current (Max),A,14.38
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
551088,Monwell,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,N Current (Min),A,101.12
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,N Current (Max),A,209.88
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,145.25
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L3 Current (Min),A,186.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L3 Current (Max),A,274.75
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L2 Current (Min),A,287.12
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L2 Current (Max),A,381.88
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.25
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L1 Current (Min),A,178.75
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L1 Current (Max),A,257.38
551088,Monwell,2024-02-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
551088,Monwell,2024-02-06T19:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T19:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9769
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,67.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,N Current (Min),A,96.75
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,N Current (Max),A,198.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,N Current (RMS),A,139.12
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,127.12
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,203.75
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,164.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,240.25
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,318.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,280.75
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,156.62
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,240.75
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,203.38
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.25
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95163
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,N Current (Max),A,30.5
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.69
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1346
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27126
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39904
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94815
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9527
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,N Current (Min),A,47.12
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,N Current (Max),A,32.25
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
551088,Monwell,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,N Current (Min),A,90.62
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,N Current (Max),A,183.88
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.38
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L3 Current (Min),A,163.88
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L3 Current (Max),A,271.88
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L2 Current (Min),A,277.12
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L2 Current (Max),A,345.12
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.25
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L1 Current (Min),A,201.75
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L1 Current (Max),A,330.5
551088,Monwell,2024-02-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.88
551088,Monwell,2024-02-06T19:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T19:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97675
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99576
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,69.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,51.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,N Current (Min),A,101.88
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,N Current (Max),A,183.25
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,N Current (RMS),A,143.12
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,136.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,188.62
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.5
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,256.12
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,328.12
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,286.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,163.25
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,250.12
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,215.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.5
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9729
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,N Current (Max),A,24.88
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.69
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.15694
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26384
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34508
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.62
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93317
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94253
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,N Current (Min),A,41.38
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
551088,Monwell,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
