Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,N Current (Min),A,102.5
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,N Current (Max),A,185.62
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,135.12
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L3 Current (Min),A,175.25
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L3 Current (Max),A,250.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L2 Current (Min),A,282.5
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L2 Current (Max),A,361.88
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.38
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L1 Current (Min),A,202.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L1 Current (Max),A,314.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T19:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97922
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,71.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,60.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,N Current (Min),A,94.5
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,N Current (Max),A,237.62
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,N Current (RMS),A,150.62
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,143.75
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,196.25
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,167.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,234.12
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,398.5
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,292.75
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,180.12
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,300.25
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,248.5
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95047
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,N Current (Max),A,30.25
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12758
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26683
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3359
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94827
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92746
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,N Current (Min),A,76.5
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
551088,Monwell,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,N Current (Min),A,92.62
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,N Current (Max),A,232.75
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L3 Current (Min),A,193.25
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L3 Current (Max),A,270.38
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L2 Current (Min),A,259.75
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L2 Current (Max),A,436.5
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.12
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L1 Current (Min),A,221.75
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L1 Current (Max),A,343.75
551088,Monwell,2024-02-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
551088,Monwell,2024-02-06T19:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T19:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9779
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99503
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99316
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,67.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,60.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,N Current (Min),A,97.38
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,N Current (Max),A,187.62
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,N Current (RMS),A,138.75
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,130.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,198.75
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,164.38
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,236.88
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,332.25
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,278.88
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,193.75
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,288.12
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,251.62
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.56
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95068
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,N Current (Max),A,33.62
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.25
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-170.12
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-80.81
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.19231
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24077
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26586
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92432
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84079
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,N Current (Min),A,33.25
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
551088,Monwell,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,N Current (Min),A,92.25
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,N Current (Max),A,179.75
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.38
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L3 Current (Min),A,159.75
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L3 Current (Max),A,242.62
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L2 Current (Min),A,262.38
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L2 Current (Max),A,357.88
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.75
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L1 Current (Min),A,227.62
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L1 Current (Max),A,330.62
551088,Monwell,2024-02-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T19:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98111
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99591
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,70.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,N Current (Min),A,105.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,N Current (Max),A,176.62
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,N Current (RMS),A,142.88
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,136.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,214.62
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,175.62
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,255.88
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,320.25
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,288.88
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,148.12
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,220.12
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,178.25
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.63
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95224
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,N Current (Max),A,25.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.06
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.69
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11058
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2462
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34075
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94015
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95395
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85895
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,N Current (Min),A,30.75
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,N Current (Max),A,18.62
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
551088,Monwell,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,N Current (Min),A,106.25
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,N Current (Max),A,184.75
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,149.12
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L3 Current (Min),A,167.88
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L3 Current (Max),A,266.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L2 Current (Min),A,290.12
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L2 Current (Max),A,363.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L1 Current (Min),A,177.88
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L1 Current (Max),A,254.62
551088,Monwell,2024-02-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
551088,Monwell,2024-02-06T18:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T18:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9816
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99448
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98523
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,62.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,N Current (Min),A,82.75
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,N Current (Max),A,168.5
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,N Current (RMS),A,117.38
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,156.75
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,214.5
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,179.25
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,227.88
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,302.88
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,256.38
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,118.88
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,248.88
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,178.38
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.5
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9646
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,N Current (Max),A,24.88
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.06
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.19
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0497
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22322
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37407
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95969
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9559
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,N Current (Min),A,45.25
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,N Current (Max),A,32.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
551088,Monwell,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,N Current (Min),A,84.62
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,N Current (Max),A,174.75
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.38
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L3 Current (Min),A,188.38
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L3 Current (Max),A,286.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L2 Current (Min),A,254.88
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L2 Current (Max),A,338.38
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.12
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L1 Current (Min),A,163.25
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L1 Current (Max),A,291.38
551088,Monwell,2024-02-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.62
551088,Monwell,2024-02-06T18:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T18:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98215
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,62.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,49.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,N Current (Min),A,79.12
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,N Current (Max),A,151.75
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,N Current (RMS),A,109.88
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,145.62
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,220.25
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,181.25
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,236.12
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,290.62
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,259.5
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,150.25
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,252.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,205.88
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
