Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95984
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98715
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,N Current (Max),A,25.12
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.13
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.69
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.12
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14714
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22039
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29158
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.88
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92273
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85183
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,N Current (Min),A,46.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,N Current (Max),A,20.62
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
551088,Monwell,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,N Current (Min),A,90.25
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,N Current (Max),A,147.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L3 Current (Min),A,175.5
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L3 Current (Max),A,270.62
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L2 Current (Min),A,268.25
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L2 Current (Max),A,337.62
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.38
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L1 Current (Min),A,195.38
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L1 Current (Max),A,295.25
551088,Monwell,2024-02-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
551088,Monwell,2024-02-06T18:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T18:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,60.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,N Current (Min),A,74.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,N Current (Max),A,153.38
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,N Current (RMS),A,109.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,169.75
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,225.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,195.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,221.88
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,279.75
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,249.75
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,123.38
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,251.75
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,171.62
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.94
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9523
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,N Current (Max),A,25.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.62
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.31
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.13
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.06
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0999
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19832
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30837
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8912
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77554
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,N Current (Min),A,42.5
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
551088,Monwell,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,N Current (Min),A,89.38
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,N Current (Max),A,176.12
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.75
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L3 Current (Min),A,194.25
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L3 Current (Max),A,260.12
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L2 Current (Min),A,263.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L2 Current (Max),A,344.12
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L1 Current (Min),A,156.5
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L1 Current (Max),A,285.12
551088,Monwell,2024-02-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
551088,Monwell,2024-02-06T18:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T18:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,53.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,68.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,N Current (Min),A,71.38
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,N Current (Max),A,166.62
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,N Current (RMS),A,130.88
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,180.25
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,268.12
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,224.25
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,220.25
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,320.62
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,287.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,134.88
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,212.5
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,164.88
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,N Current (Max),A,24.88
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.44
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.37
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03828
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22112
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35775
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94391
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81387
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,N Current (Min),A,38.75
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
551088,Monwell,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,N Current (Min),A,83.88
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,N Current (Max),A,184.25
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,141.25
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L3 Current (Min),A,225.25
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L3 Current (Max),A,316.25
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.75
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L2 Current (Min),A,259.75
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L2 Current (Max),A,370.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.62
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L1 Current (Min),A,168.5
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L1 Current (Max),A,252.88
551088,Monwell,2024-02-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.88
551088,Monwell,2024-02-06T18:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T18:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,64.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,N Current (Min),A,85.38
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,N Current (Max),A,163.38
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,N Current (RMS),A,126.5
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,165.62
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,245.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,204.62
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,219.12
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,310.38
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,269.5
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,129.25
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,183.62
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,155.38
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99911
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,N Current (Max),A,30.25
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.12
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.94
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06154
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20967
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35192
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92221
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96664
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85254
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,N Current (Min),A,35.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
551088,Monwell,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,N Current (Min),A,93.25
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,N Current (Max),A,174.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L3 Current (Min),A,213.88
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L3 Current (Max),A,293.25
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.62
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L2 Current (Min),A,259.75
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L2 Current (Max),A,346.38
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.75
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L1 Current (Min),A,163.12
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L1 Current (Max),A,239.62
551088,Monwell,2024-02-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T18:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9884
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99387
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,65.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,N Current (Min),A,74.88
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,N Current (Max),A,162.88
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,N Current (RMS),A,109.62
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,166.38
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,252.62
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,206.12
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,244.38
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,311.38
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,272.62
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,143.88
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,232.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,196.25
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96521
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99918
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,N Current (Max),A,24.62
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.31
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,71.62
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10637
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21016
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32155
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
