Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92206
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94269
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8967
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,N Current (Min),A,33.75
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,N Current (Max),A,15.88
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,N Current (Min),A,85.12
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,N Current (Max),A,161.38
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.88
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L3 Current (Min),A,200.5
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L3 Current (Max),A,291.12
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L2 Current (Min),A,278.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L2 Current (Max),A,335.5
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L1 Current (Min),A,178.25
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L1 Current (Max),A,268.25
551088,Monwell,2024-02-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
551088,Monwell,2024-02-06T17:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T17:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98715
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,54.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,70.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,N Current (Min),A,73.5
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,N Current (Max),A,188.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,N Current (RMS),A,122.5
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,177.38
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,271.5
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,225.88
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,252.5
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,347.88
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,295.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,153.12
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,239.75
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,191.38
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.31
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96301
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99918
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,N Current (Max),A,29.38
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-173.31
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.88
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05235
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22402
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36001
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96542
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89432
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92209
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,N Current (Min),A,38.25
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,N Current (Max),A,20.12
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
551088,Monwell,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,N Current (Min),A,78.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,N Current (Max),A,184.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.88
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L3 Current (Min),A,213.75
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L3 Current (Max),A,314.75
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.25
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L2 Current (Min),A,275.62
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L2 Current (Max),A,374.12
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.38
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L1 Current (Min),A,189.38
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L1 Current (Max),A,283.75
551088,Monwell,2024-02-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.88
551088,Monwell,2024-02-06T17:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T17:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98712
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,70.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,N Current (Min),A,87.75
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,N Current (Max),A,193.5
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,N Current (RMS),A,137.5
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,157.5
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,270.38
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,203.38
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,242.12
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,344.88
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,293.62
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,145.88
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,229.88
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,172.88
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.31
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96689
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99911
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,N Current (Max),A,24.38
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.69
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.56
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07301
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23311
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3539
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95587
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93017
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92093
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,N Current (Min),A,33.88
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
551088,Monwell,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,N Current (Min),A,87.25
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,N Current (Max),A,190.38
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L3 Current (Min),A,184.38
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L3 Current (Max),A,314.5
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.88
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L2 Current (Min),A,273.12
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L2 Current (Max),A,369.38
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.62
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L1 Current (Min),A,180.88
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L1 Current (Max),A,267.38
551088,Monwell,2024-02-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
551088,Monwell,2024-02-06T17:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T17:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98474
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,67.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,N Current (Min),A,78.12
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,N Current (Max),A,169.5
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,N Current (RMS),A,124.25
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,146.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,234.88
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,194.62
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,240.62
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,319.12
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,282.5
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,148.75
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,224.25
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,179.25
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.06
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9747
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99921
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,N Current (Max),A,24.25
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.25
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,49.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.87
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07955
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22444
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33965
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96475
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83508
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90143
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,N Current (Min),A,43.62
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,N Current (Max),A,23.12
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,N Current (Min),A,84.62
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,N Current (Max),A,169.5
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.75
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L3 Current (Min),A,174.12
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L3 Current (Max),A,283.38
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L2 Current (Min),A,259.38
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L2 Current (Max),A,348.12
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.88
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L1 Current (Min),A,192.62
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L1 Current (Max),A,270.5
551088,Monwell,2024-02-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
551088,Monwell,2024-02-06T17:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T17:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98386
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,59.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,N Current (Min),A,67.88
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,N Current (Max),A,156.38
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,N Current (RMS),A,100.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,152.62
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,228.88
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,188.12
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,215.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,320.5
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,247.38
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,138.62
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,222.62
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,180.5
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96939
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99899
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,N Current (Max),A,24.5
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.69
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-61.87
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10875
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19777
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30517
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.62
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93313
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89532
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86688
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,N Current (Min),A,34.25
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,N Current (Max),A,16.88
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
551088,Monwell,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,N Current (Min),A,74.25
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,N Current (Max),A,160.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L3 Current (Min),A,180.62
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L3 Current (Max),A,266.25
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.75
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L2 Current (Min),A,238.38
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L2 Current (Max),A,349.38
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L1 Current (Min),A,172.12
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L1 Current (Max),A,263.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T17:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
