Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98227
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98044
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,56.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,N Current (Min),A,67.75
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,N Current (Max),A,147.12
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,N Current (RMS),A,107.25
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,123.25
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,256.75
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,184.88
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,193.5
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,267.88
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,233.38
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,117.12
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,198.25
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,148.5
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97449
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,N Current (Max),A,33.38
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,N Current (RMS),A,15.12
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.13
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,50.5
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04283
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18038
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32998
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.62
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92163
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91281
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,N Current (Min),A,28.12
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,N Current (Max),A,19.25
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
551088,Monwell,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,N Current (Min),A,80.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,N Current (Max),A,144.5
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.12
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L3 Current (Min),A,164.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L3 Current (Max),A,302.25
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.75
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L2 Current (Min),A,219.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L2 Current (Max),A,303.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.75
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L1 Current (Min),A,159.5
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L1 Current (Max),A,241.12
551088,Monwell,2024-02-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
551088,Monwell,2024-02-06T17:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T17:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98163
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,59.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,N Current (Min),A,75.75
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,N Current (Max),A,152.38
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,N Current (RMS),A,111.5
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,123.25
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,234.75
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,187.25
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,193.5
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,285.62
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,245.38
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,118.12
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,190.5
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,152.25
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.19
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97537
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99924
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,N Current (Max),A,25.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.19
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-166.88
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05132
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18791
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32619
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95013
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80313
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84485
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,N Current (Min),A,35.62
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,N Current (Max),A,22.88
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
551088,Monwell,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,N Current (Min),A,80.62
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,N Current (Max),A,148.5
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L3 Current (Min),A,164.12
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L3 Current (Max),A,286.62
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L2 Current (Min),A,221.5
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L2 Current (Max),A,311.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L1 Current (Min),A,157.88
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L1 Current (Max),A,224.38
551088,Monwell,2024-02-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
551088,Monwell,2024-02-06T16:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T16:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97916
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,57.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,N Current (Min),A,68.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,N Current (Max),A,190.38
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,N Current (RMS),A,120.25
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,138.62
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,204.88
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,166.88
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,190.62
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,299.88
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,238.25
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,107.38
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,192.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,141.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.94
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99939
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,N Current (Max),A,25.25
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.81
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.37
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.88
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07597
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19084
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30779
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.25
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92374
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87335
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79788
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,N Current (Min),A,34.62
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,N Current (Max),A,18.25
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
551088,Monwell,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,N Current (Min),A,75.5
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,N Current (Max),A,192.5
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.75
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L3 Current (Min),A,167.88
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L3 Current (Max),A,255.88
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L2 Current (Min),A,215.88
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L2 Current (Max),A,329.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.12
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L1 Current (Min),A,146.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L1 Current (Max),A,231.62
551088,Monwell,2024-02-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T16:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99036
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,46.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,N Current (Min),A,62.75
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,N Current (Max),A,118.25
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,N Current (RMS),A,87.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,110.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,177.12
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,147.75
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,168.5
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,233.62
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,194.88
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,152.12
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,238.38
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,192.88
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.5
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97324
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,N Current (Max),A,22.75
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-162.06
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.44
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.19
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.15718
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.153
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22588
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92316
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87668
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8056
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,N Current (Min),A,28.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,N Current (Max),A,16.62
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
551088,Monwell,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,N Current (Min),A,72.88
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,N Current (Max),A,121.12
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L3 Current (Min),A,147.12
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L3 Current (Max),A,238.88
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L2 Current (Min),A,192.38
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L2 Current (Max),A,264.75
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L1 Current (Min),A,186.88
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L1 Current (Max),A,288.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
551088,Monwell,2024-02-06T16:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T16:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99142
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99069
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,N Current (Min),A,60.62
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,N Current (Max),A,118.12
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,N Current (RMS),A,77.38
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,108.12
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,205.12
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,151.75
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,176.25
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,219.62
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,192.5
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,167.25
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,231.62
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,195.38
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.87
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98785
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96558
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,N Current (Max),A,24.62
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.63
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
