Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.75
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1801
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15224
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20934
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.31
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88315
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89166
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89578
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,N Current (Min),A,18.5
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
551088,Monwell,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,N Current (Min),A,71.75
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,N Current (Max),A,137.75
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.88
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L3 Current (Min),A,132.5
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L3 Current (Max),A,239.38
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L2 Current (Min),A,204.38
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L2 Current (Max),A,258.5
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L1 Current (Min),A,214.88
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L1 Current (Max),A,273.5
551088,Monwell,2024-02-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.25
551088,Monwell,2024-02-06T16:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T16:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97937
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99268
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,46.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,N Current (Min),A,58.62
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,N Current (Max),A,118.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,N Current (RMS),A,78.5
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,110.75
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,181.62
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,152.38
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,173.62
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,221.12
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,194.75
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,114.88
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,213.12
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,153.88
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.63
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95639
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99936
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,N Current (Max),A,24.38
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,160.56
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.5
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12554
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14974
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2582
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9086
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88305
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94665
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,N Current (Max),A,15.88
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
551088,Monwell,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,N Current (Min),A,67.12
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,N Current (Max),A,120.12
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L3 Current (Min),A,133.5
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L3 Current (Max),A,216.88
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L2 Current (Min),A,197.88
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L2 Current (Max),A,256.12
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.12
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L1 Current (Min),A,161.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L1 Current (Max),A,259.38
551088,Monwell,2024-02-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
551088,Monwell,2024-02-06T16:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T16:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97504
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98224
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,47.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,N Current (Min),A,65.25
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,N Current (Max),A,115.5
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,N Current (RMS),A,87.5
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,108.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,163.25
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,135.38
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,170.88
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,228.38
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,196.12
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,108.38
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,178.88
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,142.88
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.56
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96411
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,N Current (Max),A,24.75
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.63
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-63.94
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.15309
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1693
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24077
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84179
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93689
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84045
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,N Current (Min),A,32.25
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,N Current (Max),A,17.25
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
551088,Monwell,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,N Current (Min),A,72.25
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,N Current (Max),A,128.38
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.12
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L3 Current (Min),A,129.62
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L3 Current (Max),A,192.12
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L2 Current (Min),A,207.38
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L2 Current (Max),A,271.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L1 Current (Min),A,152.88
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L1 Current (Max),A,227.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
551088,Monwell,2024-02-06T16:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T16:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97681
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98389
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,N Current (Min),A,59.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,N Current (Max),A,105.62
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,N Current (RMS),A,76.38
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,105.5
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,191.75
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,148.75
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,160.88
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,206.25
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,183.5
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,97.12
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,179.25
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,142.25
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.63
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99911
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,N Current (Max),A,30.25
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,145.38
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,95.19
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13521
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14751
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24514
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8681
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83041
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,N Current (Min),A,36.5
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
551088,Monwell,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,N Current (Min),A,69.38
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,N Current (Max),A,124.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L3 Current (Min),A,127.75
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L3 Current (Max),A,216.25
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L2 Current (Min),A,199.75
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L2 Current (Max),A,266.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.25
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L1 Current (Min),A,137.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L1 Current (Max),A,220.38
551088,Monwell,2024-02-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
551088,Monwell,2024-02-06T15:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T15:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97974
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98486
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,46.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,N Current (Min),A,56.25
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,N Current (Max),A,104.12
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,N Current (RMS),A,77.25
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,122.75
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,180.75
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,153.75
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,172.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,207.12
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,191.5
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,106.12
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,179.5
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,145.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.37
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99896
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,N Current (Min),A,2.5
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,N Current (Max),A,33.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.56
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.94
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.37
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13146
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15074
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24785
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92447
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94647
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86304
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,N Current (Min),A,34.62
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
551088,Monwell,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
