Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,N Current (Min),A,65.5
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,N Current (Max),A,120.62
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.75
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L3 Current (Min),A,155.12
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L3 Current (Max),A,217.38
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L2 Current (Min),A,212.62
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L2 Current (Max),A,259.38
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L1 Current (Min),A,147.25
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L1 Current (Max),A,227.88
551088,Monwell,2024-02-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
551088,Monwell,2024-02-06T15:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T15:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98169
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,N Current (Min),A,49.62
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,N Current (Max),A,94.75
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,N Current (RMS),A,67.62
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,122.38
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,187.5
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,155.12
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,155.25
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,197.75
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,177.62
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,107.25
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,186.75
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,141.88
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96976
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,N Current (Max),A,25.12
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-162.19
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,68.5
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12779
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12981
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24236
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88501
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92554
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90033
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,N Current (Min),A,17.75
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,N Current (Max),A,11.12
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
551088,Monwell,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,N Current (Min),A,58.12
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,N Current (Max),A,103.88
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.25
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L3 Current (Min),A,151.12
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L3 Current (Max),A,221.38
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L2 Current (Min),A,185.38
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L2 Current (Max),A,248.75
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L1 Current (Min),A,148.88
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L1 Current (Max),A,238.12
551088,Monwell,2024-02-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
551088,Monwell,2024-02-06T15:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T15:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98505
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99039
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,N Current (Min),A,48.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,N Current (Max),A,74.62
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,N Current (RMS),A,54.88
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,120.5
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,198.38
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.25
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,132.25
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,191.75
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,161.38
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,126.12
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,214.62
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,162.12
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.37
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95114
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,N Current (Max),A,27.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.69
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,52.5
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.81
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10234
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10204
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20653
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9404
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93835
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83938
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,N Current (Min),A,22.12
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
551088,Monwell,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,N Current (Min),A,56.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,N Current (Max),A,89.38
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.75
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L3 Current (Min),A,144.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L3 Current (Max),A,235.62
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L2 Current (Min),A,164.5
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L2 Current (Max),A,223.62
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L1 Current (Min),A,162.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L1 Current (Max),A,253.75
551088,Monwell,2024-02-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
551088,Monwell,2024-02-06T15:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T15:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97864
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99158
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,N Current (Min),A,47.62
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,N Current (Max),A,88.62
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,N Current (RMS),A,62.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.62
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,177.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,141.38
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,140.88
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,208.75
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,171.12
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,113.88
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,188.5
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,150.5
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.44
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97229
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,N Current (Max),A,30.38
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.75
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.87
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12639
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12535
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22683
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92486
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83539
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83032
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,N Current (Min),A,18.12
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
551088,Monwell,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,N Current (Min),A,56.88
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,N Current (Max),A,97.25
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.25
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L3 Current (Min),A,127.38
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L3 Current (Max),A,214.88
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L2 Current (Min),A,164.5
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L2 Current (Max),A,241.62
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L1 Current (Min),A,151.75
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L1 Current (Max),A,229.12
551088,Monwell,2024-02-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
551088,Monwell,2024-02-06T15:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T15:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97012
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,N Current (Min),A,47.88
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,N Current (Max),A,105.38
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,N Current (RMS),A,69.12
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,104.88
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,152.12
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.88
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,140.88
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,200.5
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,168.62
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,100.38
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,188.25
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.12
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96265
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,N Current (Min),A,2.62
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,N Current (Max),A,34.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-157.5
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.06
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13799
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1361
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22066
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90719
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81579
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91751
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,N Current (Min),A,26.25
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
551088,Monwell,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,N Current (Min),A,58.12
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,N Current (Max),A,105.12
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.25
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L3 Current (Min),A,127.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L3 Current (Max),A,179.12
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L2 Current (Min),A,170.5
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L2 Current (Max),A,223.62
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L1 Current (Min),A,137.88
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L1 Current (Max),A,230.12
551088,Monwell,2024-02-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
551088,Monwell,2024-02-06T15:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T15:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96085
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,N Current (Min),A,52.5
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,N Current (Max),A,119.62
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,N Current (RMS),A,85.5
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,86.75
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,149.38
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.75
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,149.5
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,218.38
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,188.12
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,122.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,194.5
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,157.5
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.81
