Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96197
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99918
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,N Current (Max),A,25.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.38
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.31
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.06
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.17247
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15978
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22264
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93317
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88373
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94208
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,N Current (Min),A,27.88
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,N Current (Max),A,11.88
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
551088,Monwell,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,N Current (Min),A,59.12
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,N Current (Max),A,134.5
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.88
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L3 Current (Min),A,108.38
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L3 Current (Max),A,187.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L2 Current (Min),A,180.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L2 Current (Max),A,247.88
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L1 Current (Min),A,159.88
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L1 Current (Max),A,256.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
551088,Monwell,2024-02-06T14:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T14:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99448
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,N Current (Min),A,53.12
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,N Current (Max),A,138.62
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,N Current (RMS),A,96.38
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,113.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,184.62
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,138.25
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,178.5
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,237.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,208.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,95.62
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,178.88
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,134.12
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.57
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99896
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,N Current (Min),A,2.38
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,N Current (Max),A,22.25
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-178.75
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-54.19
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09523
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17501
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32595
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97198
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85595
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,N Current (Min),A,29.75
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
551088,Monwell,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,N Current (Min),A,57.38
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,N Current (Max),A,126.12
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.12
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L3 Current (Min),A,142.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L3 Current (Max),A,217.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L2 Current (Min),A,201.5
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L2 Current (Max),A,262.12
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L1 Current (Min),A,144.62
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L1 Current (Max),A,238.75
551088,Monwell,2024-02-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
551088,Monwell,2024-02-06T14:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T14:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99295
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97888
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,N Current (Min),A,50.62
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,N Current (Max),A,119.88
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,N Current (RMS),A,83.38
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,109.62
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,166.12
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,141.5
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,146.5
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,223.38
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,184.62
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,103.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,161.5
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.25
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97436
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99896
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,N Current (Max),A,34.38
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.44
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.06
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07713
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14238
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28435
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95615
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8175
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93201
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,N Current (Min),A,24.75
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,N Current (Max),A,14.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
551088,Monwell,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,N Current (Min),A,55.5
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,N Current (Max),A,113.75
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L3 Current (Min),A,145.12
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L3 Current (Max),A,208.5
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L2 Current (Min),A,176.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L2 Current (Max),A,254.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L1 Current (Min),A,136.12
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L1 Current (Max),A,206.12
551088,Monwell,2024-02-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
551088,Monwell,2024-02-06T14:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T14:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95981
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97324
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,N Current (Min),A,54.38
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,N Current (Max),A,118.38
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,N Current (RMS),A,80.38
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.12
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,153.12
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.62
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,135.75
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,188.38
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,162.25
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.12
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,154.25
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.75
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97183
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99915
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,N Current (Max),A,33.88
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,128.5
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14968
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14275
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23977
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,N Current (Max),A,1.12
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91183
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84839
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,N Current (Min),A,19.75
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,N Current (Max),A,11.5
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
551088,Monwell,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,N Current (Min),A,61.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,N Current (Max),A,114.25
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.38
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L3 Current (Min),A,97.88
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L3 Current (Max),A,186.12
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L2 Current (Min),A,159.25
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L2 Current (Max),A,220.88
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L1 Current (Min),A,119.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L1 Current (Max),A,207.5
551088,Monwell,2024-02-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
551088,Monwell,2024-02-06T14:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T14:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95767
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98685
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97174
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,N Current (Min),A,48.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,N Current (Max),A,86.88
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,N Current (RMS),A,63.5
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.25
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,134.25
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,126.88
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,155.62
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,135.38
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.12
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,152.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.75
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.87
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98166
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,N Current (Max),A,35.25
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.12
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-171.82
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.17229
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10494
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18828
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
