Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83026
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77502
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8761
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,N Current (Min),A,20.38
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,N Current (Max),A,10.5
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
551088,Monwell,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,N Current (Min),A,58.75
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,N Current (Max),A,88.5
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.75
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L3 Current (Min),A,101.75
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L3 Current (Max),A,163.88
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L2 Current (Min),A,155.75
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L2 Current (Max),A,179.12
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L1 Current (Min),A,123.5
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L1 Current (Max),A,201.88
551088,Monwell,2024-02-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
551088,Monwell,2024-02-06T14:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T14:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9469
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,N Current (Min),A,51.25
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,N Current (Max),A,93.88
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,N Current (RMS),A,69.12
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.88
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,131.5
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.25
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,129.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,183.62
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,143.62
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,104.75
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,163.75
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.38
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9566
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,N Current (Max),A,33.75
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.12
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,134.37
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-86.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-96.94
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.18087
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12013
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16167
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.63
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90625
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87088
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69024
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,N Current (Min),A,15.88
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
551088,Monwell,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,N Current (Min),A,57.5
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,N Current (Max),A,104.25
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.75
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L3 Current (Min),A,104.12
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L3 Current (Max),A,165.88
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L2 Current (Min),A,155.12
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L2 Current (Max),A,211.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L1 Current (Min),A,143.12
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L1 Current (Max),A,215.88
551088,Monwell,2024-02-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
551088,Monwell,2024-02-06T14:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T14:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95605
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,N Current (Min),A,53.12
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,N Current (Max),A,107.88
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,N Current (RMS),A,72.75
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,90.25
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,124.88
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,134.75
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,194.25
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,156.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,111.75
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,156.75
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,131.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.56
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9711
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99915
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,N Current (Min),A,2.5
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,N Current (Max),A,25.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,174.87
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.37
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.16677
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13512
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21114
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.75
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.19
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9295
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87573
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76986
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,N Current (Min),A,17.12
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
551088,Monwell,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,N Current (Min),A,56.5
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,N Current (Max),A,105.62
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L3 Current (Min),A,114.75
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L3 Current (Max),A,163.38
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L2 Current (Min),A,170.5
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L2 Current (Max),A,219.88
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L1 Current (Min),A,148.75
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L1 Current (Max),A,199.88
551088,Monwell,2024-02-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
551088,Monwell,2024-02-06T13:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T13:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97424
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99155
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98212
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,N Current (Min),A,52.88
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,N Current (Max),A,103.62
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,N Current (RMS),A,76.5
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,100.25
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,218.88
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.88
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,138.5
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,198.5
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,167.5
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,103.75
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,149.75
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.75
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96939
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,N Current (Max),A,29.88
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-162.62
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-76.19
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10631
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11427
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21599
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.88
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.19
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94324
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81561
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81796
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,N Current (Min),A,25.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,N Current (Max),A,12.62
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
551088,Monwell,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,N Current (Min),A,56.62
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,N Current (Max),A,117.62
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.38
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L3 Current (Min),A,125.38
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L3 Current (Max),A,264.25
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L2 Current (Min),A,172.88
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L2 Current (Max),A,239.38
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L1 Current (Min),A,145.88
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L1 Current (Max),A,193.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
551088,Monwell,2024-02-06T13:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T13:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97638
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,N Current (Min),A,47.88
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,N Current (Max),A,104.12
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,N Current (RMS),A,69.38
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,129.88
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,201.75
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,132.88
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,180.88
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,155.88
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,94.25
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,150.88
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.38
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.31
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9621
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,N Current (Max),A,38.38
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,74.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.44
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02599
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10243
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24617
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.81
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91901
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79812
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,N Current (Min),A,32.12
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
551088,Monwell,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,N Current (Min),A,55.38
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,N Current (Max),A,118.62
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.12
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L3 Current (Min),A,174.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L3 Current (Max),A,246.38
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L2 Current (Min),A,170.62
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L2 Current (Max),A,222.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L1 Current (Min),A,128.88
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L1 Current (Max),A,202.12
551088,Monwell,2024-02-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
551088,Monwell,2024-02-06T13:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T13:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
