Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96127
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97617
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,N Current (Min),A,51.75
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,N Current (Max),A,108.75
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,N Current (RMS),A,78.88
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,105.12
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,150.38
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.38
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,141.75
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,185.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,160.75
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.5
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,156.75
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.88
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.44
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,N Current (Max),A,30.88
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.75
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,150.56
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.25
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08171
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12633
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25045
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,N Current (Max),A,1.12
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85397
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90213
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,N Current (Max),A,19.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
551088,Monwell,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,N Current (Min),A,57.62
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,N Current (Max),A,103.38
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L3 Current (Min),A,146.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L3 Current (Max),A,201.88
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L2 Current (Min),A,178.62
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L2 Current (Max),A,229.25
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L1 Current (Min),A,127.88
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L1 Current (Max),A,199.88
551088,Monwell,2024-02-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
551088,Monwell,2024-02-06T13:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T13:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97806
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,N Current (Min),A,58.38
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,N Current (Max),A,106.25
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,N Current (RMS),A,80.12
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,96.25
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,167.88
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.25
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,146.75
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,197.88
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,165.62
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,101.88
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,134.12
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.06
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98145
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96872
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,N Current (Max),A,29.25
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,47.25
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08705
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13057
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24031
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96161
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92752
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82815
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,N Current (Min),A,27.75
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
551088,Monwell,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,N Current (Min),A,61.75
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,N Current (Max),A,110.25
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.62
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L3 Current (Min),A,129.25
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L3 Current (Max),A,212.5
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L2 Current (Min),A,174.38
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L2 Current (Max),A,236.75
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L1 Current (Min),A,141.5
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L1 Current (Max),A,183.75
551088,Monwell,2024-02-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
551088,Monwell,2024-02-06T13:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T13:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97137
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96622
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,N Current (Min),A,64.75
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,N Current (Max),A,138.5
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,N Current (RMS),A,97.12
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,87.88
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,142.75
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.62
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,158.75
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,216.25
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,180.38
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,84.62
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,128.62
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.88
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97205
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,N Current (Max),A,34.25
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.25
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.31
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.06
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13817
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14202
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21468
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94726
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89514
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7742
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,N Current (Min),A,21.12
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,N Current (Min),A,70.38
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,N Current (Max),A,134.25
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L3 Current (Min),A,118.5
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L3 Current (Max),A,185.5
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L2 Current (Min),A,184.25
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L2 Current (Max),A,247.75
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L1 Current (Min),A,123.12
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L1 Current (Max),A,181.62
551088,Monwell,2024-02-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
551088,Monwell,2024-02-06T13:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T13:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97598
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96359
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,N Current (Min),A,74.88
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,N Current (Max),A,116.38
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,N Current (RMS),A,96.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.62
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,162.62
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.5
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,163.62
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,199.38
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,180.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,83.75
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,118.25
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.38
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.5
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,N Current (Max),A,35.12
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-154.56
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11846
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1447
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24575
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.37
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93765
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87555
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7669
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,N Current (Min),A,23.88
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,N Current (Max),A,16.12
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
551088,Monwell,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,N Current (Min),A,79.25
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,N Current (Max),A,126.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.12
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L3 Current (Min),A,118.12
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L3 Current (Max),A,214.5
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L2 Current (Min),A,193.38
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L2 Current (Max),A,244.25
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L1 Current (Min),A,125.5
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L1 Current (Max),A,161.38
551088,Monwell,2024-02-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
551088,Monwell,2024-02-06T12:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T12:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97452
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,N Current (Min),A,53.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,N Current (Max),A,91.88
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,N Current (RMS),A,70.75
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,96.5
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,159.62
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.88
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,141.88
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,179.75
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,158.12
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,94.62
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,140.25
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.12
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.06
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97534
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,N Current (Max),A,29.5
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,166.19
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
