Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.94
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11415
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11949
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24312
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.25
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94153
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95291
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87744
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,N Current (Min),A,31.25
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
551088,Monwell,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,N Current (Min),A,62.38
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,N Current (Max),A,111.62
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.75
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L3 Current (Min),A,126.88
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L3 Current (Max),A,198.88
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L2 Current (Min),A,175.25
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L2 Current (Max),A,225.38
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L1 Current (Min),A,131.38
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L1 Current (Max),A,184.25
551088,Monwell,2024-02-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T12:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98593
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98889
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97522
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,N Current (Min),A,55.62
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,N Current (Max),A,99.62
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,N Current (RMS),A,70.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,123.88
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,201.75
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.25
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,136.25
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,170.75
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,152.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,96.75
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,130.25
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.12
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96777
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,N Current (Max),A,32.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,67.25
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05754
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09364
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25078
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94107
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80145
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94296
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,N Current (Min),A,23.75
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,N Current (Max),A,11.88
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
551088,Monwell,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,N Current (Min),A,57.25
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,N Current (Max),A,94.12
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L3 Current (Min),A,153.88
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L3 Current (Max),A,245.38
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L2 Current (Min),A,158.75
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L2 Current (Max),A,204.75
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L1 Current (Min),A,134.75
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L1 Current (Max),A,192.62
551088,Monwell,2024-02-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
551088,Monwell,2024-02-06T12:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T12:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9837
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,N Current (Min),A,54.5
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,N Current (Max),A,109.75
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,N Current (RMS),A,79.88
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,89.38
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,213.25
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,155.12
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,153.12
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,201.25
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,174.25
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.75
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,151.62
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.25
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97131
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99939
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,N Current (Min),A,2.62
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,N Current (Max),A,25.88
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,118.5
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.31
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07427
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12618
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27095
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93545
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83142
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8725
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,N Current (Min),A,32.12
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
551088,Monwell,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,N Current (Min),A,59.62
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,N Current (Max),A,110.25
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.88
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L3 Current (Min),A,128.25
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L3 Current (Max),A,251.38
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L2 Current (Min),A,184.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L2 Current (Max),A,232.25
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L1 Current (Min),A,130.5
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L1 Current (Max),A,201.75
551088,Monwell,2024-02-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
551088,Monwell,2024-02-06T12:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T12:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97375
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96277
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,N Current (Min),A,66.12
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,N Current (Max),A,111.62
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,N Current (RMS),A,86.88
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.12
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,144.75
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.12
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,146.5
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,188.75
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,169.38
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,84.75
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,117.25
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.81
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99924
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,N Current (Min),A,2.38
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,N Current (Max),A,24.62
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-156.25
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,79.5
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.19
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12609
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14836
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27114
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94815
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87012
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89175
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,N Current (Min),A,23.75
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,N Current (Max),A,12.5
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
551088,Monwell,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,N Current (Min),A,67.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,N Current (Max),A,117.38
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.62
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L3 Current (Min),A,120.88
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L3 Current (Max),A,195.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L2 Current (Min),A,174.62
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L2 Current (Max),A,231.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L1 Current (Min),A,124.75
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L1 Current (Max),A,170.62
551088,Monwell,2024-02-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
551088,Monwell,2024-02-06T12:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T12:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97858
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99081
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,N Current (Min),A,48.12
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,N Current (Max),A,93.75
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,N Current (RMS),A,64.38
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,76.38
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,158.12
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,137.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,176.62
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,155.62
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,90.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,150.75
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.38
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.69
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97186
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,N Current (Max),A,36.25
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-126.19
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12209
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11595
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21868
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87759
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88956
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,N Current (Min),A,25.75
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,N Current (Max),A,14.5
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
551088,Monwell,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
