Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,N Current (Min),A,55.25
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,N Current (Max),A,92.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.88
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L3 Current (Min),A,113.38
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L3 Current (Max),A,199.75
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L2 Current (Min),A,161.38
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L2 Current (Max),A,204.75
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L1 Current (Min),A,128.38
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L1 Current (Max),A,202.75
551088,Monwell,2024-02-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
551088,Monwell,2024-02-06T12:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T12:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99286
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97888
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,N Current (Min),A,51.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,N Current (Max),A,112.25
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,N Current (RMS),A,76.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,92.38
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,165.75
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.25
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,145.38
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,199.12
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,173.38
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,88.62
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,147.5
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.62
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.69
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96655
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,N Current (Max),A,28.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.31
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,119.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10054
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1313
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24001
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,N Current (Max),A,1.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95312
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84298
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75088
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,N Current (Min),A,23.25
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,N Current (Max),A,15.75
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
551088,Monwell,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,N Current (Min),A,60.12
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,N Current (Max),A,115.88
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.75
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L3 Current (Min),A,130.38
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L3 Current (Max),A,211.12
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L2 Current (Min),A,175.62
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L2 Current (Max),A,231.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L1 Current (Min),A,124.5
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L1 Current (Max),A,188.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
551088,Monwell,2024-02-06T11:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T11:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96869
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,N Current (Min),A,63.12
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,N Current (Max),A,121.25
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,N Current (RMS),A,92.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,89.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,134.25
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,150.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,236.5
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,187.75
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,103.38
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,178.75
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,144.88
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.31
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96362
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97516
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99939
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.63
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-72.88
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.17699
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16228
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21541
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.63
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92746
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77966
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6669
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,N Current (Min),A,21.5
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,N Current (Max),A,13.12
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
551088,Monwell,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,N Current (Min),A,68.25
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,N Current (Max),A,134.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.12
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L3 Current (Min),A,111.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L3 Current (Max),A,161.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L2 Current (Min),A,182.5
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L2 Current (Max),A,268.88
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.88
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L1 Current (Min),A,139.12
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L1 Current (Max),A,215.38
551088,Monwell,2024-02-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
551088,Monwell,2024-02-06T11:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T11:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96231
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,49.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,N Current (Min),A,59.75
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,N Current (Max),A,143.12
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,N Current (RMS),A,103.88
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,86.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,125.38
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.75
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,150.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,247.88
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,204.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,124.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,195.5
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,167.5
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99921
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,N Current (Max),A,27.75
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,167.31
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,94.69
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.21498
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18404
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23424
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.37
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94882
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82162
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87375
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,N Current (Min),A,29.25
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
551088,Monwell,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,N Current (Min),A,62.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,N Current (Max),A,160.5
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.88
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L3 Current (Min),A,116.88
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L3 Current (Max),A,168.25
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L2 Current (Min),A,182.25
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L2 Current (Max),A,296.38
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L1 Current (Min),A,160.75
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L1 Current (Max),A,253.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.38
551088,Monwell,2024-02-06T11:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T11:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96332
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9924
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,N Current (Min),A,60.5
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,N Current (Max),A,110.75
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,N Current (RMS),A,82.88
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,86.25
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,129.88
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.38
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,146.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,208.12
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,171.5
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,96.5
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,167.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.25
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94778
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96976
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99936
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,N Current (Max),A,37.5
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,178.31
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.16555
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13668
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17412
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9364
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85318
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70819
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,N Current (Min),A,32.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,N Current (Max),A,17.75
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
551088,Monwell,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,N Current (Min),A,64.88
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,N Current (Max),A,122.38
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.62
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L3 Current (Min),A,108.38
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L3 Current (Max),A,169.88
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L2 Current (Min),A,180.25
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L2 Current (Max),A,251.25
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L1 Current (Min),A,141.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L1 Current (Max),A,208.62
551088,Monwell,2024-02-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
551088,Monwell,2024-02-06T11:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T11:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96603
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,N Current (Min),A,48.62
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,N Current (Max),A,90.12
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,N Current (RMS),A,67.75
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,91.12
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,142.38
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.75
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,143.38
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,187.75
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,158.62
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,119.88
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,170.88
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,144.75
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.69
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
