Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97577
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97678
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,N Current (Max),A,29.88
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.62
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,173.69
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.12
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.15483
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13048
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18868
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.31
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95233
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76385
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81228
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,N Current (Min),A,27.88
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,N Current (Max),A,16.25
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
551088,Monwell,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,N Current (Min),A,59.75
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,N Current (Max),A,110.38
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.12
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L3 Current (Min),A,117.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L3 Current (Max),A,177.75
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L2 Current (Min),A,167.75
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L2 Current (Max),A,231.25
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L1 Current (Min),A,162.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L1 Current (Max),A,215.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
551088,Monwell,2024-02-06T11:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T11:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9595
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,N Current (Min),A,50.38
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,N Current (Max),A,92.5
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,N Current (RMS),A,71.12
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,74.88
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,131.88
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.12
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,127.38
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,179.88
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,153.5
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,90.62
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,174.12
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,142.75
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96838
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,N Current (Max),A,41.75
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,167.62
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,84.81
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.17778
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11986
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17012
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,N Current (Max),A,2.75
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.37
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93674
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81564
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77523
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,N Current (Min),A,38.75
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,N Current (Max),A,17.62
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
551088,Monwell,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,N Current (Min),A,61.62
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,N Current (Max),A,110.38
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L3 Current (Min),A,95.5
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L3 Current (Max),A,162.12
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L2 Current (Min),A,158.88
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L2 Current (Max),A,211.62
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L1 Current (Min),A,126.75
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L1 Current (Max),A,230.38
551088,Monwell,2024-02-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
551088,Monwell,2024-02-06T11:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T11:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96805
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97272
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,N Current (Min),A,48.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,N Current (Max),A,87.12
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,N Current (RMS),A,67.38
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,88.12
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,132.75
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,118.12
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,163.38
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,144.62
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,82.75
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,122.88
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.75
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97433
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96371
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,N Current (Max),A,36.62
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.87
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.63
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.44
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12721
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11312
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19051
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,N Current (Max),A,1.62
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.06
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89416
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8876
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70825
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,N Current (Min),A,23.88
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
551088,Monwell,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,N Current (Min),A,59.38
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,N Current (Max),A,94.38
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.12
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L3 Current (Min),A,108.25
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L3 Current (Max),A,167.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L2 Current (Min),A,147.88
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L2 Current (Max),A,201.62
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L1 Current (Min),A,118.88
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L1 Current (Max),A,164.75
551088,Monwell,2024-02-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T10:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96661
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,N Current (Min),A,52.5
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,N Current (Max),A,121.25
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,N Current (RMS),A,76.88
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,93.75
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,134.75
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,122.75
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,193.38
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,147.5
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.25
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,116.88
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.62
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.06
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95709
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96649
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99911
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,N Current (Max),A,36.88
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-158.75
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.25
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11324
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10866
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21984
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.81
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89422
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84274
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62942
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,N Current (Min),A,26.25
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
551088,Monwell,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,N Current (Min),A,55.38
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,N Current (Max),A,129.38
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.75
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L3 Current (Min),A,113.5
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L3 Current (Max),A,161.62
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L2 Current (Min),A,151.62
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L2 Current (Max),A,233.38
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L1 Current (Min),A,103.38
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L1 Current (Max),A,166.12
551088,Monwell,2024-02-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
551088,Monwell,2024-02-06T10:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T10:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96835
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,N Current (Min),A,58.25
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,N Current (Max),A,153.88
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,N Current (RMS),A,98.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.25
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,153.25
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.25
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,134.12
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,244.25
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,184.62
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,82.5
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,154.25
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.75
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97018
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99927
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,N Current (Max),A,31.38
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-173.94
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.94
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-77.12
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.16152
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15447
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23964
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.93
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.62
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
