Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85379
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83194
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65942
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,N Current (Min),A,19.62
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,N Current (Max),A,13.5
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
551088,Monwell,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,N Current (Min),A,72.25
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,N Current (Max),A,153.62
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.62
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L3 Current (Min),A,108.5
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L3 Current (Max),A,186.25
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L2 Current (Min),A,173.38
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L2 Current (Max),A,269.25
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L1 Current (Min),A,117.88
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L1 Current (Max),A,203.75
551088,Monwell,2024-02-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
551088,Monwell,2024-02-06T10:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T10:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95364
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,N Current (Min),A,43.38
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,N Current (Max),A,126.62
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,N Current (RMS),A,87.88
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,77.5
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,119.75
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,116.5
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,198.12
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,162.12
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.75
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,153.75
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.38
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.63
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96567
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96027
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,N Current (Max),A,29.62
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.44
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.5
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14006
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14867
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25154
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,N Current (Max),A,1.25
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.37
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.5
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83719
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93857
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75723
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,N Current (Min),A,23.88
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
551088,Monwell,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,N Current (Min),A,58.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,N Current (Max),A,139.88
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L3 Current (Min),A,98.75
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L3 Current (Max),A,155.12
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L2 Current (Min),A,148.25
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L2 Current (Max),A,233.75
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L1 Current (Min),A,121.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L1 Current (Max),A,185.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T10:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96631
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,N Current (Min),A,41.88
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,N Current (Max),A,94.88
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,N Current (RMS),A,59.75
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,146.88
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.12
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,117.5
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,157.62
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,135.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,97.62
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,177.5
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,141.38
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.81
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92605
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94824
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,N Current (Max),A,37.88
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.56
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.81
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13771
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09551
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19353
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.75
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.5
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81616
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92004
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74285
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,N Current (Min),A,27.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,N Current (Max),A,16.12
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
551088,Monwell,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,N Current (Min),A,52.5
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,N Current (Max),A,115.88
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L3 Current (Min),A,91.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L3 Current (Max),A,171.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L2 Current (Min),A,147.38
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L2 Current (Max),A,190.12
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L1 Current (Min),A,144.25
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L1 Current (Max),A,210.62
551088,Monwell,2024-02-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
551088,Monwell,2024-02-06T10:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T10:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97009
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96127
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,N Current (Min),A,44.12
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,N Current (Max),A,98.88
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,N Current (RMS),A,69.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,78.5
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.75
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.75
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,114.5
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,159.62
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,133.12
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.38
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,126.75
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.38
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.63
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96558
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,N Current (Min),A,2.38
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,N Current (Max),A,35.38
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,107.44
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,77.06
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.12
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08449
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09767
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28334
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.37
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80911
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90378
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76107
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,N Current (Min),A,24.5
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,N Current (Max),A,15.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,N Current (Min),A,53.88
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,N Current (Max),A,124.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L3 Current (Min),A,104.5
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L3 Current (Max),A,172.62
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L2 Current (Min),A,137.88
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L2 Current (Max),A,209.38
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L1 Current (Min),A,94.5
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L1 Current (Max),A,182.38
551088,Monwell,2024-02-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
551088,Monwell,2024-02-06T10:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T10:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94269
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99145
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96393
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,N Current (Min),A,60.62
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,N Current (Max),A,111.12
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,N Current (RMS),A,87.38
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,112.25
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.25
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,128.5
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,174.5
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,150.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.38
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,105.12
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.38
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92105
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,N Current (Max),A,17.12
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-120.25
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.06
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.94
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10622
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14018
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31905
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.75
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83297
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88437
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79651
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,N Current (Min),A,19.88
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,N Current (Max),A,13.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
551088,Monwell,2024-02-06T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,N Current (Min),A,72.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,N Current (Max),A,129.25
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.62
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L3 Current (Min),A,90.5
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L3 Current (Max),A,138.12
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L2 Current (Min),A,162.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L2 Current (Max),A,210.12
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L1 Current (Min),A,95.62
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L1 Current (Max),A,141.75
551088,Monwell,2024-02-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
551088,Monwell,2024-02-06T09:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T09:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
