Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96222
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95758
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,N Current (Min),A,59.25
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,N Current (Max),A,114.62
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,N Current (RMS),A,84.38
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.12
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,127.5
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.88
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,129.62
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,177.38
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,148.75
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.88
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.88
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.12
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97888
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97183
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,N Current (RMS),A,6.38
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.25
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08019
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13567
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30065
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.75
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84872
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88931
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81884
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,N Current (Min),A,34.88
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,N Current (Max),A,13.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
551088,Monwell,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,N Current (Min),A,70.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,N Current (Max),A,120.88
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.12
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L3 Current (Min),A,101.62
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L3 Current (Max),A,161.75
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L2 Current (Min),A,154.5
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L2 Current (Max),A,211.88
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L1 Current (Min),A,89.5
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L1 Current (Max),A,137.62
551088,Monwell,2024-02-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
551088,Monwell,2024-02-06T09:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T09:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95383
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98999
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95084
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,N Current (Min),A,55.88
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,N Current (Max),A,112.5
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,N Current (RMS),A,84.75
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,109.88
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,124.75
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,176.62
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,144.75
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,107.62
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.75
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95669
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,N Current (Max),A,24.62
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,N Current (RMS),A,8.75
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.44
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,129.87
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07115
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12697
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30169
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,N Current (Max),A,2.12
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82693
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81549
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76831
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,N Current (Min),A,30.12
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
551088,Monwell,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,N Current (Min),A,63.38
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,N Current (Max),A,138.38
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.75
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L3 Current (Min),A,83.38
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L3 Current (Max),A,153.62
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L2 Current (Min),A,146.75
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L2 Current (Max),A,205.75
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L1 Current (Min),A,81.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L1 Current (Max),A,133.88
551088,Monwell,2024-02-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
551088,Monwell,2024-02-06T09:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T09:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95331
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99081
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97464
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,N Current (Min),A,51.25
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,N Current (Max),A,111.75
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,N Current (RMS),A,77.88
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,75.75
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,124.5
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,127.88
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,195.38
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,150.12
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,128.88
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.88
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.06
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95447
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97357
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,N Current (Max),A,17.5
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-167.38
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,94.12
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06493
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13945
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31402
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.75
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92087
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90475
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76861
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,N Current (Min),A,36.62
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,N Current (Max),A,22.25
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
551088,Monwell,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,N Current (Min),A,61.12
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,N Current (Max),A,134.88
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.75
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L3 Current (Min),A,93.75
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L3 Current (Max),A,183.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L2 Current (Min),A,162.5
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L2 Current (Max),A,229.62
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L1 Current (Min),A,82.75
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L1 Current (Max),A,153.62
551088,Monwell,2024-02-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
551088,Monwell,2024-02-06T09:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T09:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9584
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96982
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,N Current (Min),A,65.62
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,N Current (Max),A,125.75
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,N Current (RMS),A,95.25
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,121.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.88
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,138.12
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,191.12
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,159.75
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.5
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,117.25
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.25
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.81
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97385
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97467
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,N Current (Max),A,17.38
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-117.94
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.25
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0605
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15315
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34783
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.19
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86926
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93954
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76126
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,N Current (Min),A,37.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,N Current (Max),A,24.62
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
551088,Monwell,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,N Current (Min),A,82.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,N Current (Max),A,161.88
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,117.25
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L3 Current (Min),A,108.12
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L3 Current (Max),A,165.25
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L2 Current (Min),A,173.5
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L2 Current (Max),A,245.62
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L1 Current (Min),A,92.88
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L1 Current (Max),A,140.38
551088,Monwell,2024-02-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T09:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94809
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,N Current (Min),A,47.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,N Current (Max),A,124.25
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,N Current (RMS),A,78.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,123.75
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.12
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,118.62
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,190.5
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,146.75
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.88
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,147.62
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92978
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97086
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,N Current (Max),A,30.88
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,108.44
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
