Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11104
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13622
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25628
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.19
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90362
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87082
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79309
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,N Current (Min),A,42.38
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,N Current (Max),A,24.88
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
551088,Monwell,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,N Current (Min),A,54.88
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,N Current (Max),A,126.12
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.25
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L3 Current (Min),A,85.62
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L3 Current (Max),A,173.88
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L2 Current (Min),A,141.75
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L2 Current (Max),A,220.62
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L1 Current (Min),A,99.12
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L1 Current (Max),A,191.12
551088,Monwell,2024-02-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
551088,Monwell,2024-02-06T09:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T09:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93762
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97406
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,N Current (Min),A,61.5
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,N Current (Max),A,141.38
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,N Current (RMS),A,95.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,116.5
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.38
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,123.62
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,209.12
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,158.25
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,120.12
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,N Current (Min),A,2.88
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,N Current (Max),A,23.38
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.69
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.16423
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15682
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25536
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.43
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.25
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.19
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80462
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91403
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6791
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,N Current (Min),A,30.25
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,N Current (Max),A,17.62
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
551088,Monwell,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,N Current (Min),A,71.38
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,N Current (Max),A,149.75
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.62
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L3 Current (Min),A,85.5
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L3 Current (Max),A,167.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L2 Current (Min),A,157.12
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L2 Current (Max),A,238.25
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.12
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L1 Current (Min),A,96.25
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L1 Current (Max),A,162.5
551088,Monwell,2024-02-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
551088,Monwell,2024-02-06T08:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T08:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97198
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,N Current (Min),A,68.62
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,N Current (Max),A,129.38
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,N Current (RMS),A,95.38
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,88.38
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,153.25
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,167.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,218.88
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,187.62
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,82.38
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,162.88
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9237
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96622
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.06
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.15792
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16075
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21566
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,N Current (Max),A,1.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.13
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.25
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.06
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77844
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76654
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7651
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,N Current (Min),A,19.5
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,N Current (Max),A,9.88
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
551088,Monwell,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,N Current (Min),A,74.38
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,N Current (Max),A,142.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.62
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L3 Current (Min),A,104.25
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L3 Current (Max),A,176.12
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L2 Current (Min),A,188.75
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L2 Current (Max),A,247.5
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L1 Current (Min),A,118.88
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L1 Current (Max),A,203.25
551088,Monwell,2024-02-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
551088,Monwell,2024-02-06T08:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T08:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95981
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97574
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,N Current (Min),A,55.88
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,N Current (Max),A,159.38
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,N Current (RMS),A,99.5
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.88
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,159.88
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,133.12
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,228.25
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,171.88
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.5
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,125.5
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.12
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.5
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96689
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,N Current (Max),A,23.38
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.25
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,73.75
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.13
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13088
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15029
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25069
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.06
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83307
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78988
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9155
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,N Current (Min),A,17.88
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,N Current (Max),A,10.5
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,N Current (Min),A,57.38
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,N Current (Max),A,156.5
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L3 Current (Min),A,99.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L3 Current (Max),A,197.88
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L2 Current (Min),A,153.75
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L2 Current (Max),A,250.62
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L1 Current (Min),A,115.62
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L1 Current (Max),A,168.5
551088,Monwell,2024-02-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
551088,Monwell,2024-02-06T08:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T08:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95401
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96866
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,N Current (Min),A,45.5
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,N Current (Max),A,89.5
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,N Current (RMS),A,60.25
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.5
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,157.12
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.12
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,94.75
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,161.5
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,121.5
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.12
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,124.88
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.12
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.94
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95181
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98193
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,N Current (Max),A,28.62
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.88
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,139.38
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,97.69
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1299
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09624
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21196
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,N Current (Max),A,2.5
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76623
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81137
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9201
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,N Current (Min),A,13.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,N Current (Max),A,9.75
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
551088,Monwell,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
