Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,N Current (Min),A,54.88
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,N Current (Max),A,104.25
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.25
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L3 Current (Min),A,82.38
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L3 Current (Max),A,194.62
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L2 Current (Min),A,123.88
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L2 Current (Max),A,193.38
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L1 Current (Min),A,113.12
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L1 Current (Max),A,173.12
551088,Monwell,2024-02-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
551088,Monwell,2024-02-06T08:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T08:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95761
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98618
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.961
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,N Current (Min),A,44.5
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,N Current (Max),A,83.12
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,N Current (RMS),A,60.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,153.38
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.25
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,100.88
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,139.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.62
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,123.25
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.75
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97678
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,N Current (Max),A,26.25
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,179.25
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10127
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09746
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23116
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,N Current (Max),A,1.12
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.25
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9107
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81003
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79406
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,N Current (Min),A,27.75
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
551088,Monwell,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,N Current (Min),A,54.88
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,N Current (Max),A,99.25
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L3 Current (Min),A,97.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L3 Current (Max),A,202.12
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L2 Current (Min),A,119.62
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L2 Current (Max),A,178.75
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L1 Current (Min),A,101.62
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L1 Current (Max),A,159.38
551088,Monwell,2024-02-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
551088,Monwell,2024-02-06T08:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T08:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96591
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98444
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97678
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,N Current (Min),A,45.12
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,N Current (Max),A,80.38
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,N Current (RMS),A,57.75
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,74.38
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,152.88
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.88
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,89.75
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,155.75
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.88
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,82.62
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,176.25
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.5
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96927
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,N Current (Max),A,34.75
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.12
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,44.56
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09197
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09212
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20754
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.87
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9389
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7886
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88882
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,N Current (Min),A,26.75
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,N Current (Max),A,17.25
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
551088,Monwell,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.84
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,N Current (Min),A,54.25
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,N Current (Max),A,90.75
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L3 Current (Min),A,104.75
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L3 Current (Max),A,189.62
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L2 Current (Min),A,109.38
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L2 Current (Max),A,174.5
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L1 Current (Min),A,123.25
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L1 Current (Max),A,213.38
551088,Monwell,2024-02-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
551088,Monwell,2024-02-06T08:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T08:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93851
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96567
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,N Current (Min),A,54.75
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,N Current (Max),A,152.75
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,N Current (RMS),A,104.25
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,126.5
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.38
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,138.62
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,202.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,172.5
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,118.12
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.75
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.87
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98129
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,N Current (Max),A,30.88
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-174.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,48.81
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14617
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17488
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23339
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87698
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85446
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86947
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,N Current (Min),A,19.62
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,N Current (Max),A,12.12
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
551088,Monwell,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.97
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,N Current (Min),A,57.88
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,N Current (Max),A,144.88
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.88
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L3 Current (Min),A,86.75
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L3 Current (Max),A,150.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L2 Current (Min),A,158.75
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L2 Current (Max),A,230.38
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L1 Current (Min),A,100.62
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L1 Current (Max),A,169.75
551088,Monwell,2024-02-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
551088,Monwell,2024-02-06T07:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T07:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95465
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9606
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,N Current (Min),A,67.75
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,N Current (Max),A,145.25
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,N Current (RMS),A,105.38
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,137.38
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.12
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,148.5
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,213.12
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,176.38
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,125.88
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.75
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.94
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95785
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,N Current (Max),A,26.12
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.12
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.5
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07445
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16652
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29885
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.94
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95691
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86712
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73565
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,N Current (Min),A,38.38
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,N Current (Max),A,21.25
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
551088,Monwell,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,N Current (Min),A,67.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,N Current (Max),A,142.12
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,107.62
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L3 Current (Min),A,98.25
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L3 Current (Max),A,188.12
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L2 Current (Min),A,176.25
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L2 Current (Max),A,245.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.75
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L1 Current (Min),A,79.75
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L1 Current (Max),A,162.38
551088,Monwell,2024-02-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
551088,Monwell,2024-02-06T07:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T07:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9646
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99344
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96332
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,51.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,N Current (Min),A,101.88
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,N Current (Max),A,174.62
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,N Current (RMS),A,134.62
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.25
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,152.88
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.12
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,175.5
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,266.12
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,213.5
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,111.75
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
