Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,N Current (Max),A,17.38
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,N Current (RMS),A,7.38
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.31
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07836
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20153
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33422
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.13
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.94
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8103
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79632
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70248
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,N Current (Min),A,29.25
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,N Current (Max),A,16.5
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
551088,Monwell,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,N Current (Min),A,104.38
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,N Current (Max),A,190.88
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,140.88
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L3 Current (Min),A,102.5
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L3 Current (Max),A,190.38
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L2 Current (Min),A,192.75
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L2 Current (Max),A,293.75
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L1 Current (Min),A,78.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L1 Current (Max),A,138.88
551088,Monwell,2024-02-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
551088,Monwell,2024-02-06T07:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T07:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9263
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99356
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,48.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,N Current (Min),A,101.5
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,N Current (Max),A,153.88
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,N Current (RMS),A,127.5
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,109.25
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.12
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,176.5
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,227.75
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,203.5
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.75
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,157.38
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.25
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86926
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,N Current (Max),A,19.12
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.81
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.25
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13866
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21132
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30004
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.63
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81503
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83972
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7958
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,N Current (Min),A,23.75
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,N Current (Max),A,12.5
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
551088,Monwell,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,N Current (Min),A,95.88
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,N Current (Max),A,171.25
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,139.62
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L3 Current (Min),A,84.12
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L3 Current (Max),A,148.12
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L2 Current (Min),A,192.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L2 Current (Max),A,261.38
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L1 Current (Min),A,99.75
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L1 Current (Max),A,177.12
551088,Monwell,2024-02-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
551088,Monwell,2024-02-06T07:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T07:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94434
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96536
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,N Current (Min),A,85.38
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,N Current (Max),A,134.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,N Current (RMS),A,113.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,74.25
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,134.12
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.38
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,162.75
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,207.25
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,183.25
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.5
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,179.12
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,N Current (Max),A,23.38
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.19
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.07
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09682
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18224
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3019
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.63
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.94
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.25
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85953
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74728
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75735
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,N Current (Min),A,34.25
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,N Current (Max),A,12.75
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
551088,Monwell,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.56
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,N Current (Min),A,84.88
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,N Current (Max),A,132.62
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.12
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L3 Current (Min),A,96.88
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L3 Current (Max),A,165.12
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L2 Current (Min),A,187.38
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L2 Current (Max),A,222.5
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L1 Current (Min),A,84.88
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L1 Current (Max),A,199.38
551088,Monwell,2024-02-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
551088,Monwell,2024-02-06T07:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T07:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94507
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99121
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97375
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,N Current (Min),A,83.12
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,N Current (Max),A,146.62
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,N Current (RMS),A,106.88
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,113.75
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.88
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,167.38
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,201.12
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,177.88
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,131.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.38
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82895
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,N Current (Max),A,27.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.38
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.81
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,48.81
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.63
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08464
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17195
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31109
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.81
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96362
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75842
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62698
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,N Current (Min),A,40.62
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
551088,Monwell,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,N Current (Min),A,76.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,N Current (Max),A,142.88
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.75
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L3 Current (Min),A,101.25
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L3 Current (Max),A,160.12
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L2 Current (Min),A,187.12
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L2 Current (Max),A,217.38
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L1 Current (Min),A,79.5
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L1 Current (Max),A,149.88
551088,Monwell,2024-02-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
551088,Monwell,2024-02-06T07:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T07:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93973
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99155
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95288
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,N Current (Min),A,89.38
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,N Current (Max),A,149.62
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,N Current (RMS),A,114.12
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,127.12
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.25
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,156.12
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,208.75
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,174.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.38
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.12
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97595
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,N Current (Max),A,17.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,N Current (RMS),A,5.88
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.13
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06572
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1714
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32305
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.69
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95605
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78759
