Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60562
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,N Current (Min),A,31.75
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
551088,Monwell,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,N Current (Min),A,90.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,N Current (Max),A,149.5
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.75
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L3 Current (Min),A,96.12
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L3 Current (Max),A,168.5
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L2 Current (Min),A,177.38
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L2 Current (Max),A,224.5
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L1 Current (Min),A,78.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L1 Current (Max),A,114.25
551088,Monwell,2024-02-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
551088,Monwell,2024-02-06T06:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T06:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93332
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99091
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96152
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,N Current (Min),A,78.62
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,N Current (Max),A,122.62
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,N Current (RMS),A,101.75
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.88
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,146.38
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,182.25
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,164.75
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,125.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.62
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85122
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,N Current (Max),A,20.12
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.62
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.37
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.38
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07366
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16435
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29464
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.12
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.19
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74551
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61831
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,N Current (Min),A,40.62
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
551088,Monwell,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.75
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,N Current (Min),A,70.5
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,N Current (Max),A,119.62
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.62
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L3 Current (Min),A,96.12
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L3 Current (Max),A,145.88
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L2 Current (Min),A,164.38
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L2 Current (Max),A,197.5
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L1 Current (Min),A,81.38
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L1 Current (Max),A,152.5
551088,Monwell,2024-02-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
551088,Monwell,2024-02-06T06:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T06:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94443
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94586
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,N Current (Min),A,73.75
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,N Current (Max),A,120.38
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,N Current (RMS),A,98.88
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.12
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.75
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,138.88
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,184.12
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,158.5
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,N Current (Max),A,16.5
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.38
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08315
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15743
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28612
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.06
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.62
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93268
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65759
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62884
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,N Current (Min),A,28.12
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
551088,Monwell,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,N Current (Min),A,74.5
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,N Current (Max),A,118.75
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.25
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L3 Current (Min),A,85.38
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L3 Current (Max),A,131.38
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L2 Current (Min),A,161.5
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L2 Current (Max),A,197.5
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L1 Current (Min),A,77.25
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L1 Current (Max),A,108.88
551088,Monwell,2024-02-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
551088,Monwell,2024-02-06T06:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T06:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94763
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96915
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,N Current (Min),A,73.5
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,N Current (Max),A,120.25
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,N Current (RMS),A,92.5
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,104.38
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,141.38
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,181.88
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,158.62
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,105.5
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.62
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87152
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,N Current (Max),A,26.62
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.25
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-126.75
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.94
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10134
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15956
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28902
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,N Current (Max),A,3.12
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.12
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.5
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85428
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81326
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75955
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,N Current (Min),A,21.62
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
551088,Monwell,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,N Current (Min),A,75.5
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,N Current (Max),A,135.62
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.12
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L3 Current (Min),A,70.62
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L3 Current (Max),A,145.5
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L2 Current (Min),A,158.88
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L2 Current (Max),A,203.88
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L1 Current (Min),A,91.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L1 Current (Max),A,142.88
551088,Monwell,2024-02-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
551088,Monwell,2024-02-06T06:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T06:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92618
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96405
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,N Current (Min),A,67.12
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,N Current (Max),A,111.62
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,N Current (RMS),A,88.12
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,139.38
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,164.12
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,148.38
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,109.88
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.62
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.25
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95251
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,N Current (Max),A,28.62
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.62
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-158.75
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.88
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08107
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14653
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29815
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.62
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.75
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89609
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77566
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68548
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,N Current (Min),A,56.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,N Current (Max),A,30.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
551088,Monwell,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,N Current (Min),A,56.25
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,N Current (Max),A,121.38
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L3 Current (Min),A,73.25
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L3 Current (Max),A,143.75
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L2 Current (Min),A,156.12
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L2 Current (Max),A,187.25
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L1 Current (Min),A,72.12
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L1 Current (Max),A,142.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
551088,Monwell,2024-02-06T06:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T06:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93628
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9444
