Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,N Current (Min),A,65.88
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,N Current (Max),A,123.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,N Current (RMS),A,90.75
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,132.62
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,180.75
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,147.75
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,108.5
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90314
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,N Current (Max),A,19.5
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-161.94
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,69.81
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-63.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11077
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14769
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27987
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.13
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.69
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80774
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82419
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62176
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,N Current (Min),A,22.12
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,N Current (Max),A,11.12
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
551088,Monwell,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,N Current (Min),A,63.88
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,N Current (Max),A,141.12
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.38
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L3 Current (Min),A,68.38
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L3 Current (Max),A,126.25
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L2 Current (Min),A,151.88
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L2 Current (Max),A,207.62
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L1 Current (Min),A,68.62
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L1 Current (Max),A,126.88
551088,Monwell,2024-02-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T06:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89715
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93133
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,N Current (Min),A,74.88
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,N Current (Max),A,105.38
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,N Current (RMS),A,88.5
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,129.88
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,144.75
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,134.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.5
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93017
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.38
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-143.12
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,46.38
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13707
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14537
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26293
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.06
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.31
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72949
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87472
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60528
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,N Current (Min),A,12.12
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,N Current (Max),A,9.75
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
551088,Monwell,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,N Current (Min),A,83.12
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,N Current (Max),A,111.75
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.88
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L3 Current (Min),A,61.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L3 Current (Max),A,91.62
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L2 Current (Min),A,143.38
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L2 Current (Max),A,170.62
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L1 Current (Min),A,69.62
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L1 Current (Max),A,100.88
551088,Monwell,2024-02-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
551088,Monwell,2024-02-06T05:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T05:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87524
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94827
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,N Current (Min),A,76.12
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,N Current (Max),A,103.5
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,N Current (RMS),A,89.62
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,129.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,150.12
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,133.75
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.918
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,N Current (Max),A,19.5
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.75
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-157.87
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14452
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14861
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25438
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.69
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67483
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81183
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.53582
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,N Current (Min),A,18.88
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,N Current (Max),A,9.75
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,N Current (Min),A,83.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,N Current (Max),A,115.88
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.38
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L3 Current (Min),A,57.25
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L3 Current (Max),A,86.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L2 Current (Min),A,150.25
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L2 Current (Max),A,171.12
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L1 Current (Min),A,75.5
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L1 Current (Max),A,104.75
551088,Monwell,2024-02-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
551088,Monwell,2024-02-06T05:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T05:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.81
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85666
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93771
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,N Current (Min),A,81.38
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,N Current (Max),A,106.25
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,N Current (RMS),A,91.38
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,126.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,143.75
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,130.12
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.44
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86426
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,N Current (Max),A,25.75
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.88
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-123.88
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.13
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12956
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14168
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2611
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.31
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.56
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.87
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63391
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66729
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54946
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,N Current (Min),A,14.12
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,N Current (Max),A,7.38
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
551088,Monwell,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,N Current (Min),A,83.62
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,N Current (Max),A,114.25
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.75
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L3 Current (Max),A,78.5
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L2 Current (Min),A,139.75
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L2 Current (Max),A,165.38
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L1 Current (Min),A,64.12
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L1 Current (Max),A,100.62
551088,Monwell,2024-02-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
551088,Monwell,2024-02-06T05:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T05:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8536
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95309
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,N Current (Min),A,80.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,N Current (Max),A,110.75
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,N Current (RMS),A,94.62
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,127.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,152.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,136.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95306
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,N Current (Max),A,26.75
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.38
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.88
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.56
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14467
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15401
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26928
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
