Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.94
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.56
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67318
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81735
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57043
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,N Current (Min),A,22.5
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,N Current (Max),A,10.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
551088,Monwell,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,N Current (Min),A,81.88
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,N Current (Max),A,122.25
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,103.88
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L3 Current (Min),A,58.75
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L3 Current (Max),A,83.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L2 Current (Min),A,148.75
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L2 Current (Max),A,179.75
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L1 Current (Min),A,69.62
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L1 Current (Max),A,109.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
551088,Monwell,2024-02-06T05:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T05:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84646
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99167
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93631
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,N Current (Min),A,83.5
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,N Current (Max),A,121.62
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,N Current (RMS),A,101.25
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,126.12
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,158.38
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,136.88
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.68
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.25
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84283
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,N Current (Max),A,29.12
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.12
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12902
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1556
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25222
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.25
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.63
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69598
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86413
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.5508
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,N Current (Min),A,18.25
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
551088,Monwell,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,N Current (Min),A,89.62
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,N Current (Max),A,128.5
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L3 Current (Min),A,55.88
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L3 Current (Max),A,76.75
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L2 Current (Min),A,145.5
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L2 Current (Max),A,173.38
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L1 Current (Min),A,67.88
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L1 Current (Max),A,93.62
551088,Monwell,2024-02-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
551088,Monwell,2024-02-06T05:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T05:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84109
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98999
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96045
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,N Current (Min),A,77.5
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,N Current (Max),A,112.25
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,N Current (RMS),A,90.88
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,122.75
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,147.62
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.38
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97675
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,N Current (Max),A,17.12
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-121.56
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.81
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-62.87
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1411
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15059
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2647
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.69
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.81
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65548
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89377
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60684
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,N Current (Min),A,13.12
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,N Current (Max),A,10.88
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
551088,Monwell,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,N Current (Min),A,73.25
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,N Current (Max),A,119.88
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.75
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L3 Current (Min),A,58.75
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L3 Current (Max),A,81.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L2 Current (Min),A,136.5
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L2 Current (Max),A,171.5
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L1 Current (Min),A,64.12
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L1 Current (Max),A,111.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
551088,Monwell,2024-02-06T05:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T05:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88019
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99014
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95697
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,N Current (Min),A,72.38
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,N Current (Max),A,112.5
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,N Current (RMS),A,88.62
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,123.88
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,151.12
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,131.25
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.12
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.19
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81491
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,N Current (Max),A,20.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-121.19
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.19
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13906
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14589
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25045
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.25
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.87
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76947
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67132
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54308
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,N Current (Min),A,19.38
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,N Current (Max),A,7.62
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
551088,Monwell,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,N Current (Min),A,73.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,N Current (Max),A,124.75
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.75
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L3 Current (Min),A,55.12
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L3 Current (Max),A,71.75
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L2 Current (Min),A,137.38
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L2 Current (Max),A,174.88
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L1 Current (Min),A,72.88
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L1 Current (Max),A,116.62
551088,Monwell,2024-02-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
551088,Monwell,2024-02-06T04:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T04:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87045
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96847
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,N Current (Min),A,68.75
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,N Current (Max),A,103.5
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,N Current (RMS),A,83.5
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,122.75
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,151.38
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.62
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.38
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.75
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.31
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9772
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,N Current (Min),A,2.62
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,N Current (Max),A,17.12
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,168.75
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.19
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1527
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14119
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24099
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.44
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.19
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.38
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74102
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6047
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6221
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,N Current (Min),A,11.75
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,N Current (Max),A,5.88
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
551088,Monwell,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,N Current (Min),A,61.25
