Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,N Current (Max),A,98.75
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.12
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L3 Current (Min),A,59.38
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L3 Current (Max),A,85.5
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L2 Current (Min),A,135.25
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L2 Current (Max),A,163.38
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L1 Current (Min),A,81.88
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L1 Current (Max),A,116.75
551088,Monwell,2024-02-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
551088,Monwell,2024-02-06T04:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T04:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8761
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95319
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,N Current (Min),A,59.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,N Current (Max),A,97.62
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,N Current (RMS),A,80.5
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,120.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,143.5
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,125.75
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82602
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.62
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.87
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.5
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.69
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13976
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13146
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24419
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.25
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.88
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72378
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.58056
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59426
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,N Current (Min),A,10.75
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,N Current (Max),A,6.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
551088,Monwell,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,N Current (Min),A,62.62
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,N Current (Max),A,110.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,86.62
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L3 Current (Min),A,54.75
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L3 Current (Max),A,82.25
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L2 Current (Min),A,133.62
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L2 Current (Max),A,164.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L1 Current (Min),A,74.12
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L1 Current (Max),A,104.38
551088,Monwell,2024-02-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
551088,Monwell,2024-02-06T04:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T04:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80999
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96143
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,N Current (Min),A,60.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,N Current (Max),A,93.25
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,N Current (RMS),A,84.75
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,120.75
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,135.25
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,125.12
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.88
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.12
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.5
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96768
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,N Current (Min),A,1.38
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,N Current (Max),A,19.88
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.38
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,49.62
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14629
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13301
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.247
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.5
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.13
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.75
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.38
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70938
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.57314
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70718
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,N Current (Min),A,12.12
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,N Current (Max),A,5.75
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
551088,Monwell,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,N Current (Min),A,62.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,N Current (Max),A,99.12
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.88
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L3 Current (Min),A,57.38
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L3 Current (Max),A,82.12
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L2 Current (Min),A,134.12
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L2 Current (Max),A,155.25
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L1 Current (Min),A,76.5
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L1 Current (Max),A,124.5
551088,Monwell,2024-02-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
551088,Monwell,2024-02-06T04:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T04:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.5
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82296
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93356
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,N Current (Min),A,84.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,N Current (Max),A,108.12
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,N Current (RMS),A,95.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,125.38
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,144.12
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,132.25
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81415
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,N Current (Max),A,28.88
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-125.06
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.87
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.81
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13072
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14357
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26201
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.75
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.25
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.94
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65573
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65646
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61779
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,N Current (Min),A,11.25
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,N Current (Max),A,6.12
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.62
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
551088,Monwell,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,N Current (Min),A,80.88
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,N Current (Max),A,120.25
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,99.38
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L3 Current (Min),A,53.88
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L3 Current (Max),A,75.38
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L2 Current (Min),A,138.12
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L2 Current (Max),A,166.12
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L1 Current (Min),A,74.88
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L1 Current (Max),A,99.12
551088,Monwell,2024-02-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
551088,Monwell,2024-02-06T04:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T04:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.94
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82812
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98965
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94565
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,N Current (Min),A,75.25
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,N Current (Max),A,102.12
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,N Current (RMS),A,86.62
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,124.62
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,139.62
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,129.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.63
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.944
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,N Current (Max),A,20.12
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.12
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-153.56
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.69
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.88
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14861
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1396
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25924
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.19
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.75
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.31
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63085
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.54119
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46715
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,N Current (Min),A,14.38
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,N Current (Max),A,6.25
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
551088,Monwell,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,N Current (Min),A,73.38
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,N Current (Max),A,112.62
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.12
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L3 Current (Min),A,58.75
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L3 Current (Max),A,80.88
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L2 Current (Min),A,137.12
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L2 Current (Max),A,161.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L1 Current (Min),A,71.25
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L1 Current (Max),A,110.62
551088,Monwell,2024-02-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T04:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.06
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85953
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94046
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,N Current (Min),A,75.62
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,N Current (Max),A,98.75
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,N Current (RMS),A,89.5
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,126.88
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,144.62
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,131.38
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.06
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86471
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
