Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,N Current (Max),A,20.25
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.38
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-122.5
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.69
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.62
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14153
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14098
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25832
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.75
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.38
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-64.37
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-60.75
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57736
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.57107
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.50192
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,N Current (Min),A,13.25
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,N Current (Max),A,6.12
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
551088,Monwell,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,N Current (Min),A,79.12
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,N Current (Max),A,111.62
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,94.75
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L3 Current (Min),A,57.12
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L3 Current (Max),A,80.88
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L2 Current (Min),A,138.75
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L2 Current (Max),A,165.88
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L1 Current (Min),A,69.88
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L1 Current (Max),A,104.62
551088,Monwell,2024-02-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
551088,Monwell,2024-02-06T03:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T03:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87665
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95663
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,N Current (Min),A,63.88
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,N Current (Max),A,104.62
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,N Current (RMS),A,82.62
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,121.38
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,146.25
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,127.62
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89786
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,N Current (Max),A,19.75
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.75
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-126.81
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14156
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13225
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25771
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.5
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.69
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.62
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57662
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.60922
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58465
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,N Current (Min),A,11.38
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,N Current (Max),A,6.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
551088,Monwell,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,N Current (Min),A,71.12
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,N Current (Max),A,116.25
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L3 Current (Min),A,57.62
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L3 Current (Max),A,96.88
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L2 Current (Min),A,134.5
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L2 Current (Max),A,166.88
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L1 Current (Min),A,71.88
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L1 Current (Max),A,105.38
551088,Monwell,2024-02-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
551088,Monwell,2024-02-06T03:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T03:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86593
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98807
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93561
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,N Current (Min),A,72.75
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,N Current (Max),A,94.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,N Current (RMS),A,84.5
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,123.62
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,134.88
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,125.62
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89685
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.12
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-170.56
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.06
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13719
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13426
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26085
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,N Current (Max),A,1.25
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.44
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.31
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.31
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57327
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68997
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54855
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,N Current (Min),A,14.88
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,N Current (Max),A,6.5
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
551088,Monwell,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,N Current (Min),A,76.88
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,N Current (Max),A,102.88
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,90.88
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L3 Current (Min),A,58.12
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L3 Current (Max),A,96.62
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L2 Current (Min),A,136.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L2 Current (Max),A,158.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L1 Current (Min),A,72.5
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L1 Current (Max),A,92.38
551088,Monwell,2024-02-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
551088,Monwell,2024-02-06T03:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T03:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.56
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86441
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98953
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94592
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,N Current (Min),A,74.12
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,N Current (Max),A,105.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,N Current (RMS),A,87.25
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,122.75
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,143.38
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.12
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.19
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84979
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,N Current (Max),A,20.38
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.69
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,51.38
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13292
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13396
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25017
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.25
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.19
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.75
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59683
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64752
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55923
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,N Current (Min),A,11.25
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,N Current (Max),A,6.12
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
551088,Monwell,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,N Current (Min),A,76.62
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,N Current (Max),A,109.62
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.25
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L3 Current (Min),A,58.75
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L3 Current (Max),A,79.38
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L2 Current (Min),A,136.12
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L2 Current (Max),A,161.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L1 Current (Min),A,65.88
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L1 Current (Max),A,106.75
551088,Monwell,2024-02-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
551088,Monwell,2024-02-06T03:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T03:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87195
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99036
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89303
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,N Current (Min),A,84.75
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,N Current (Max),A,107.12
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,N Current (RMS),A,92.5
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,126.25
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,141.75
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,128.12
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94327
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,N Current (Max),A,20.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.38
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-126.13
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,157.5
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10698
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13359
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28118
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.75
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.44
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.62
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88425
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66967
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69485
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,N Current (Min),A,15.12
