Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
551088,Monwell,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,N Current (Min),A,80.38
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,N Current (Max),A,107.38
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.75
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L3 Current (Min),A,60.5
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L3 Current (Max),A,90.75
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L2 Current (Min),A,139.62
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L2 Current (Max),A,159.38
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L1 Current (Min),A,60.25
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L1 Current (Max),A,78.38
551088,Monwell,2024-02-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
551088,Monwell,2024-02-06T03:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T03:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88385
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93292
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,N Current (Min),A,73.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,N Current (Max),A,99.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,N Current (RMS),A,85.75
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,123.62
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,138.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,127.38
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.81
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79199
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,N Current (Max),A,20.12
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-138.25
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.63
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.88
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10097
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12508
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2654
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,N Current (Max),A,1.25
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.38
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.88
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.81
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86007
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66503
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.56304
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
551088,Monwell,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,N Current (Min),A,71.12
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,N Current (Max),A,101.5
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.62
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L3 Current (Min),A,60.5
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L3 Current (Max),A,88.62
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L2 Current (Min),A,136.62
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L2 Current (Max),A,151.75
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L1 Current (Min),A,61.38
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L1 Current (Max),A,90.5
551088,Monwell,2024-02-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
551088,Monwell,2024-02-06T03:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T03:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.75
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89291
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98645
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90655
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,N Current (Min),A,81.88
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,N Current (Max),A,103.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,N Current (RMS),A,89.62
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,124.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,137.25
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,N Current (Max),A,18.25
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.88
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.56
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11519
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13024
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2766
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.25
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-57.44
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.43
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71319
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.60009
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.49404
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,N Current (Min),A,14.38
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,N Current (Max),A,6.88
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
551088,Monwell,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,N Current (Min),A,77.88
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,N Current (Max),A,104.88
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L3 Current (Min),A,68.25
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L3 Current (Max),A,100.75
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L2 Current (Min),A,136.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L2 Current (Max),A,158.75
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L1 Current (Min),A,60.5
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L1 Current (Max),A,80.62
551088,Monwell,2024-02-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
551088,Monwell,2024-02-06T02:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T02:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94311
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98691
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92441
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,N Current (Min),A,60.75
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,N Current (Max),A,95.88
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,N Current (RMS),A,76.5
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,119.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.62
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,125.88
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,137.88
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,128.75
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.63
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75177
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,N Current (Max),A,20.25
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.56
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07332
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11083
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27883
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,N Current (Max),A,1.88
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.37
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.94
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.63
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82544
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69717
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55489
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,N Current (Min),A,22.38
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,N Current (Max),A,10.25
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
551088,Monwell,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,N Current (Min),A,60.5
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,N Current (Max),A,103.75
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.12
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L3 Current (Min),A,62.38
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L3 Current (Max),A,139.38
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L2 Current (Min),A,140.88
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L2 Current (Max),A,158.25
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L1 Current (Min),A,59.62
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L1 Current (Max),A,96.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
551088,Monwell,2024-02-06T02:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T02:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8721
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86667
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,N Current (Min),A,87.88
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,N Current (Max),A,111.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,N Current (RMS),A,97.38
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,128.62
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,144.88
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.38
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.37
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,N Current (Max),A,18.25
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.56
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10207
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13472
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28386
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.81
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.25
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.5
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7601
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68273
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54955
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,N Current (Min),A,15.12
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,N Current (Max),A,9.5
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
551088,Monwell,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,N Current (Min),A,84.75
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,N Current (Max),A,118.62
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.62
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L3 Current (Min),A,67.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L3 Current (Max),A,98.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L2 Current (Min),A,142.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L2 Current (Max),A,167.12
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L1 Current (Min),A,58.88
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L1 Current (Max),A,77.5
551088,Monwell,2024-02-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T02:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88757
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99014
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91339
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,N Current (Min),A,86.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,N Current (Max),A,109.62
