Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,N Current (RMS),A,95.38
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,131.25
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,149.38
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,137.88
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.19
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77829
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,N Current (Max),A,20.5
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.56
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,72.12
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.75
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10542
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1433
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28368
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.19
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9212
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70929
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60693
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,N Current (Min),A,19.88
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,N Current (Min),A,84.25
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,N Current (Max),A,111.38
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L3 Current (Min),A,70.5
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L3 Current (Max),A,92.88
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L2 Current (Min),A,151.88
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L2 Current (Max),A,164.75
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L1 Current (Min),A,59.25
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L1 Current (Max),A,94.38
551088,Monwell,2024-02-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
551088,Monwell,2024-02-06T02:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T02:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90344
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89398
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,N Current (Min),A,88.75
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,N Current (Max),A,105.75
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,N Current (RMS),A,97.38
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,134.25
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,144.62
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,137.12
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.81
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9678
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,N Current (Max),A,15.38
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-136.25
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10631
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13698
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28841
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.19
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75467
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70562
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64044
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,N Current (Min),A,21.38
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,N Current (Max),A,7.88
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
551088,Monwell,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,N Current (Min),A,86.38
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,N Current (Max),A,113.38
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.12
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L3 Current (Min),A,70.25
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L3 Current (Max),A,93.5
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L2 Current (Min),A,148.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L2 Current (Max),A,166.5
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L1 Current (Min),A,59.62
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L1 Current (Max),A,79.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
551088,Monwell,2024-02-06T02:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T02:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89035
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93042
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,N Current (Min),A,81.62
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,N Current (Max),A,110.25
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,N Current (RMS),A,96.88
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,137.12
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,150.25
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,139.75
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83746
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,N Current (Max),A,20.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.13
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.13
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.75
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1097
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13707
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26369
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.63
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.81
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.94
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74304
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68396
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69198
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,N Current (Min),A,13.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,N Current (Max),A,6.88
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
551088,Monwell,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,N Current (Min),A,85.12
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,N Current (Max),A,120.62
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.12
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L3 Current (Min),A,66.62
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L3 Current (Max),A,92.25
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L2 Current (Min),A,150.25
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L2 Current (Max),A,168.75
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L1 Current (Min),A,66.25
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L1 Current (Max),A,92.5
551088,Monwell,2024-02-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T02:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88382
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98767
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89657
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,N Current (Min),A,86.12
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,N Current (Max),A,110.75
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,N Current (RMS),A,97.62
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,129.75
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,147.75
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,135.38
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.37
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94199
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,N Current (Max),A,19.12
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.88
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.75
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11586
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14321
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28887
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.69
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.94
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.44
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76129
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71936
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.5873
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,N Current (Min),A,12.62
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,N Current (Max),A,7.38
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
551088,Monwell,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,N Current (Min),A,83.12
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,N Current (Max),A,120.38
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,103.38
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L3 Current (Min),A,66.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L3 Current (Max),A,100.38
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L2 Current (Min),A,143.5
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L2 Current (Max),A,170.5
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L1 Current (Min),A,64.5
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L1 Current (Max),A,82.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
551088,Monwell,2024-02-06T01:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T01:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.5
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8894
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92572
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,N Current (Min),A,72.75
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,N Current (Max),A,104.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,N Current (RMS),A,86.75
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,129.38
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,146.12
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,131.88
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88345
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,N Current (Min),A,2.62
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,N Current (Max),A,19.75
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.12
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.31
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.87
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.31
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09081
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1335
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26934
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
