Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.63
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.37
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.19
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92975
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.57153
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57217
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,N Current (Min),A,18.38
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,N Current (Max),A,13.12
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
551088,Monwell,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,N Current (Min),A,66.62
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,N Current (Max),A,105.38
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.38
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L3 Current (Min),A,75.38
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L3 Current (Max),A,105.88
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L2 Current (Min),A,142.12
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L2 Current (Max),A,162.62
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L1 Current (Min),A,60.12
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L1 Current (Max),A,103.12
551088,Monwell,2024-02-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
551088,Monwell,2024-02-06T01:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T01:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88669
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92026
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,N Current (Min),A,82.75
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,N Current (Max),A,108.5
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,N Current (RMS),A,92.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,129.12
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,145.25
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.38
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.44
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90182
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-126.75
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.25
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.37
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1028
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13042
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28084
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.88
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.88
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86969
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68011
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75946
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,N Current (Min),A,25.62
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,N Current (Max),A,10.75
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
551088,Monwell,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,N Current (Min),A,80.25
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,N Current (Max),A,106.12
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,93.38
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L3 Current (Min),A,70.88
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L3 Current (Max),A,94.62
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L2 Current (Min),A,143.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L2 Current (Max),A,160.62
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L1 Current (Min),A,67.38
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L1 Current (Max),A,96.62
551088,Monwell,2024-02-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
551088,Monwell,2024-02-06T01:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T01:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87918
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93939
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,N Current (Min),A,75.5
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,N Current (Max),A,105.38
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,N Current (RMS),A,90.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,128.62
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,146.62
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,133.12
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92587
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,N Current (Min),A,2.25
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,N Current (Max),A,19.12
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.88
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.81
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.81
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12407
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13436
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26134
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.06
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.19
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77084
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63412
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70324
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,N Current (Min),A,13.88
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,N Current (Max),A,6.5
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
551088,Monwell,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,N Current (Min),A,69.5
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,N Current (Max),A,108.75
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.88
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L3 Current (Min),A,67.5
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L3 Current (Max),A,100.38
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L2 Current (Min),A,142.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L2 Current (Max),A,161.38
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L1 Current (Min),A,68.5
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L1 Current (Max),A,107.38
551088,Monwell,2024-02-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T01:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88406
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91006
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,N Current (Min),A,82.12
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,N Current (Max),A,105.38
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,N Current (RMS),A,94.88
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,131.5
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,143.75
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,135.25
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.5
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87536
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,N Current (Max),A,19.5
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.25
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.93
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.56
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10668
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13725
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26793
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.25
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.44
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77316
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68124
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58648
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,N Current (Min),A,15.38
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,N Current (Max),A,7.62
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
551088,Monwell,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,N Current (Min),A,85.38
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,N Current (Max),A,114.25
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.38
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L3 Current (Min),A,69.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L3 Current (Max),A,100.5
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L2 Current (Min),A,145.62
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L2 Current (Max),A,166.25
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L1 Current (Min),A,65.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L1 Current (Max),A,94.62
551088,Monwell,2024-02-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T01:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89233
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98904
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93402
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,N Current (Min),A,79.12
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,N Current (Max),A,113.5
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,N Current (RMS),A,91.38
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,133.12
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,150.75
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,136.25
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95947
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,N Current (Min),A,1.75
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,N Current (Max),A,18.62
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.25
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11342
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14379
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26708
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.44
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.06
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79788
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61898
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59548
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,N Current (Min),A,15.5
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,N Current (Max),A,7.88
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,N Current (Min),A,78.88
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,N Current (Max),A,121.62
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.62
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L3 Current (Min),A,73.12
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L3 Current (Max),A,105.12
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
