Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L2 Current (Min),A,146.12
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L2 Current (Max),A,172.38
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L1 Current (Min),A,68.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L1 Current (Max),A,105.75
551088,Monwell,2024-02-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
551088,Monwell,2024-02-06T01:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T01:00:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89502
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92285
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,N Current (Min),A,88.88
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,N Current (Max),A,111.5
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,N Current (RMS),A,99.5
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.25
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,137.25
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,154.12
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,141.38
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.06
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84994
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,N Current (Max),A,19.38
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-123.06
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.12
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10426
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1411
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26424
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,N Current (Max),A,1.12
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.06
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.94
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.88
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83102
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.54403
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.53893
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,N Current (Min),A,15.62
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,N Current (Max),A,7.75
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
551088,Monwell,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,N Current (Min),A,88.5
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,N Current (Max),A,119.25
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,102.62
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L3 Current (Min),A,71.62
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L3 Current (Max),A,99.12
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L2 Current (Min),A,150.12
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L2 Current (Max),A,169.25
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L1 Current (Min),A,69.38
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L1 Current (Max),A,98.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
551088,Monwell,2024-02-06T00:50:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T00:50:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92432
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93872
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,N Current (Min),A,80.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,N Current (Max),A,113.25
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,N Current (RMS),A,93.25
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,142.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,160.38
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,145.75
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,N Current (Min),A,2.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,N Current (Max),A,19.38
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.12
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.87
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-86.44
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.56
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10063
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14314
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28322
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,N Current (Max),A,1.62
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-58.5
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.38
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86606
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67526
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.56927
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,N Current (Min),A,19.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,N Current (Max),A,10.25
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,N Current (Min),A,80.38
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,N Current (Max),A,117.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L3 Current (Min),A,88.75
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L3 Current (Max),A,121.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L2 Current (Min),A,155.12
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L2 Current (Max),A,184.25
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L1 Current (Min),A,71.75
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L1 Current (Max),A,123.75
551088,Monwell,2024-02-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
551088,Monwell,2024-02-06T00:40:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T00:40:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92731
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92428
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,N Current (Min),A,87.88
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,N Current (Max),A,112.12
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,N Current (RMS),A,99.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.25
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,146.25
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,159.12
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,149.12
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81552
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,N Current (Min),A,1.88
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,N Current (Max),A,20.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.75
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-125.94
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.37
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09227
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14174
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28847
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.62
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.13
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.94
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82681
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81003
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60717
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,N Current (Min),A,18.88
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,N Current (Max),A,10.88
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
551088,Monwell,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,N Current (Min),A,91.5
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,N Current (Max),A,121.25
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L3 Current (Min),A,84.38
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L3 Current (Max),A,114.12
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L2 Current (Min),A,163.25
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L2 Current (Max),A,183.12
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L1 Current (Min),A,73.5
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L1 Current (Max),A,102.25
551088,Monwell,2024-02-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
551088,Monwell,2024-02-06T00:30:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T00:30:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91711
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.992
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93875
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,N Current (Min),A,92.5
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,N Current (Max),A,154.12
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,N Current (RMS),A,114.75
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,72.25
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,153.5
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,203.62
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,168.88
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.12
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.25
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,N Current (Max),A,17.12
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-124.75
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09712
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16783
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29741
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.93
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.13
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8562
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94818
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72363
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,N Current (Min),A,22.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,N Current (Max),A,13.5
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
551088,Monwell,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,N Current (Min),A,97.5
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,N Current (Max),A,161.5
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,120.62
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L3 Current (Min),A,88.5
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L3 Current (Max),A,122.25
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L2 Current (Min),A,178.12
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L2 Current (Max),A,226.12
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L1 Current (Min),A,74.12
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L1 Current (Max),A,120.75
551088,Monwell,2024-02-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
551088,Monwell,2024-02-06T00:20:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T00:20:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93298
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9361
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,N Current (Min),A,96.38
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,N Current (Max),A,162.12
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,N Current (RMS),A,133.25
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.38
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,100.25
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.75
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,162.75
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,208.62
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,189.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.06
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84646
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,N Current (Max),A,19.75
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
