Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.81
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.37
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10796
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19564
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32332
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.5
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73455
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94046
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66601
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,N Current (Min),A,19.62
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,N Current (Min),A,111.88
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,N Current (Max),A,173.25
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,146.75
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L3 Current (Min),A,88.38
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L3 Current (Max),A,127.12
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L2 Current (Min),A,194.38
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L2 Current (Max),A,238.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L1 Current (Min),A,69.5
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L1 Current (Max),A,113.5
551088,Monwell,2024-02-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
551088,Monwell,2024-02-06T00:10:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T00:10:00.000+00:00,ambient,,Temperature,C,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95233
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95496
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,N Current (Min),A,80.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,N Current (Max),A,129.5
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,N Current (RMS),A,106.12
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.5
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,116.62
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.25
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,156.38
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,187.25
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,173.75
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.62
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,101.12
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97116
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,N Current (Min),A,2.12
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,N Current (Max),A,17.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.25
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.56
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07515
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15932
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31612
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.38
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.13
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.12
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87903
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72296
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67098
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,N Current (Min),A,24.12
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
551088,Monwell,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,N Current (Min),A,73.38
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,N Current (Max),A,145.5
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L3 Current (Min),A,99.25
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L3 Current (Max),A,165.5
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L2 Current (Min),A,171.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L2 Current (Max),A,214.88
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L1 Current (Min),A,86.12
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L1 Current (Max),A,130.38
551088,Monwell,2024-02-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
551088,Monwell,2024-02-06T00:00:00.000+00:00,transformer,,Temperature,C,0.0
551088,Monwell,2024-02-06T00:00:00.000+00:00,ambient,,Temperature,C,0.0
